Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,5.25,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,5.6,2.0,0.0,0.0
2018,3,4,6,45,161.0,16.0,0.6,5.95,27.0,53.56,0.0
2018,3,4,7,0,303.0,29.0,0.6,6.3,52.0,131.08,72.35
2018,3,4,7,15,429.0,37.5,0.6,6.9,97.0,202.96,153.77
2018,3,4,7,30,555.0,46.0,0.6,7.5,142.0,283.91,225.19
2018,3,4,7,45,631.0,51.0,0.6,8.15,194.0,350.53,283.69
2018,3,4,8,0,707.0,56.0,0.6,8.8,246.0,420.89,343.15
2018,3,4,8,15,751.5,59.5,0.7,9.1,297.5,480.77,393.29
2018,3,4,8,30,796.0,63.0,0.8,9.4,349.0,542.58,443.21
2018,3,4,8,45,827.0,65.5,0.85,9.75,398.5,596.4,484.88
2018,3,4,9,0,858.0,68.0,0.9,10.1,448.0,650.23,525.24
2018,3,4,9,15,876.0,71.0,1.0,10.45,492.0,691.05,554.16
2018,3,4,9,30,894.0,74.0,1.1,10.8,536.0,734.35,584.13
2018,3,4,9,45,906.0,77.5,1.2,11.15,575.0,771.86,609.53
2018,3,4,10,0,918.0,81.0,1.3,11.5,614.0,806.89,633.01
2018,3,4,10,15,929.0,82.5,1.35,11.8,647.0,836.14,651.78
2018,3,4,10,30,940.0,84.0,1.4,12.1,680.0,862.45,668.5
2018,3,4,10,45,839.0,121.5,1.45,12.4,669.0,838.04,650.11
2018,3,4,11,0,738.0,159.0,1.5,12.7,658.0,805.33,626.57
2018,3,4,11,15,714.5,172.0,1.55,12.85,665.0,803.13,624.95
2018,3,4,11,30,691.0,185.0,1.6,13.0,672.0,797.65,620.79
2018,3,4,11,45,633.5,205.5,1.6,13.2,656.5,768.27,598.2
2018,3,4,12,0,576.0,226.0,1.6,13.4,641.0,733.84,571.95
2018,3,4,12,15,433.0,270.5,1.65,13.5,582.5,654.91,511.87
2018,3,4,12,30,290.0,315.0,1.7,13.6,524.0,570.43,446.93
2018,3,4,12,45,335.0,302.0,1.7,13.65,541.5,585.97,460.18
2018,3,4,13,0,380.0,289.0,1.7,13.7,559.0,598.8,470.5
2018,3,4,13,15,428.0,263.5,1.75,13.7,561.5,603.17,475.13
2018,3,4,13,30,476.0,238.0,1.8,13.7,564.0,598.39,473.07
2018,3,4,13,45,540.0,209.0,1.8,13.7,568.0,597.12,473.48
2018,3,4,14,0,604.0,180.0,1.8,13.7,572.0,592.29,470.81
2018,3,4,14,15,648.5,160.0,1.8,13.6,563.5,576.15,459.08
2018,3,4,14,30,693.0,140.0,1.8,13.5,555.0,554.87,442.96
2018,3,4,14,45,786.5,112.5,1.85,13.4,556.5,547.92,437.39
2018,3,4,15,0,880.0,85.0,1.9,13.3,558.0,531.01,422.79
2018,3,4,15,15,860.0,82.0,1.9,13.3,514.5,476.24,377.29
2018,3,4,15,30,840.0,79.0,1.9,13.3,471.0,421.55,330.73
2018,3,4,15,45,812.5,75.5,1.85,12.8,423.0,364.09,281.14
2018,3,4,16,0,785.0,72.0,1.8,12.3,375.0,308.1,231.47
2018,3,4,16,15,708.0,72.0,1.6,11.45,317.5,243.39,175.62
2018,3,4,16,30,631.0,72.0,1.4,10.6,260.0,187.51,127.88
2018,3,4,16,45,604.0,62.0,1.2,9.75,215.0,137.07,84.75
2018,3,4,17,0,577.0,52.0,1.0,8.9,170.0,89.33,48.45
2018,3,4,17,15,475.5,44.0,1.0,8.45,123.0,44.76,25.0
2018,3,4,17,30,374.0,36.0,1.0,8.0,76.0,28.68,18.87
2018,3,4,17,45,224.0,23.0,1.05,7.5,43.5,19.03,0.0
2018,3,4,18,0,74.0,10.0,1.1,7.0,11.0,9.83,0.0
2018,3,4,18,15,37.0,5.0,1.1,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.35,1.1,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.5,2.0,3.0,0.0,0.0
2018,3,5,6,45,165.5,17.5,1.65,2.9,29.5,56.7,0.0
2018,3,5,7,0,310.0,31.0,1.8,3.8,56.0,137.36,84.08
2018,3,5,7,15,429.5,40.0,1.9,4.45,101.5,207.41,160.71
2018,3,5,7,30,549.0,49.0,2.0,5.1,147.0,287.03,232.75
2018,3,5,7,45,620.0,55.0,2.05,5.7,199.0,352.73,292.43
2018,3,5,8,0,691.0,61.0,2.1,6.3,251.0,423.98,354.81
2018,3,5,8,15,736.0,65.5,2.15,7.1,303.0,482.15,404.29
2018,3,5,8,30,781.0,70.0,2.2,7.9,355.0,545.0,455.49
2018,3,5,8,45,812.5,73.5,2.25,8.65,405.0,599.88,498.62
2018,3,5,9,0,844.0,77.0,2.3,9.4,455.0,654.81,540.33
2018,3,5,9,15,866.5,79.0,2.35,10.1,500.0,701.43,573.5
2018,3,5,9,30,889.0,81.0,2.4,10.8,545.0,746.73,604.35
2018,3,5,9,45,904.0,82.5,2.4,11.5,584.0,779.57,625.13
2018,3,5,10,0,919.0,84.0,2.4,12.2,623.0,814.58,647.28
2018,3,5,10,15,930.5,85.5,2.4,12.75,656.0,844.23,665.64
2018,3,5,10,30,942.0,87.0,2.4,13.3,689.0,870.96,681.81
2018,3,5,10,45,951.0,87.5,2.35,13.9,715.0,891.37,692.89
2018,3,5,11,0,960.0,88.0,2.3,14.5,741.0,908.43,701.66
2018,3,5,11,15,965.0,88.5,2.3,14.8,759.0,918.61,707.0
2018,3,5,11,30,970.0,89.0,2.3,15.1,777.0,925.15,710.02
2018,3,5,11,45,972.0,89.0,2.25,15.4,786.0,924.88,708.05
2018,3,5,12,0,974.0,89.0,2.2,15.7,795.0,920.89,703.75
2018,3,5,12,15,973.5,89.0,2.2,15.9,795.5,911.08,696.43
2018,3,5,12,30,973.0,89.0,2.2,16.1,796.0,897.63,686.81
2018,3,5,12,45,972.5,87.5,2.2,16.3,788.5,878.99,673.77
2018,3,5,13,0,972.0,86.0,2.2,16.5,781.0,856.85,658.45
2018,3,5,13,15,968.0,85.5,2.2,16.55,765.5,829.69,640.06
2018,3,5,13,30,964.0,85.0,2.2,16.6,750.0,799.39,619.49
2018,3,5,13,45,957.0,84.0,2.2,16.65,726.5,763.48,594.88
2018,3,5,14,0,950.0,83.0,2.2,16.7,703.0,724.96,568.26
2018,3,5,14,15,940.5,81.5,2.2,16.6,672.0,681.92,536.72
2018,3,5,14,30,931.0,80.0,2.2,16.5,641.0,636.88,502.55
2018,3,5,14,45,917.0,78.5,2.2,16.45,603.5,587.57,464.14
2018,3,5,15,0,903.0,77.0,2.2,16.4,566.0,537.13,423.74
2018,3,5,15,15,884.5,74.5,2.2,16.4,522.5,482.75,379.03
2018,3,5,15,30,866.0,72.0,2.2,16.4,479.0,427.33,332.16
2018,3,5,15,45,839.0,69.5,1.95,15.8,431.0,369.63,282.41
2018,3,5,16,0,812.0,67.0,1.7,15.2,383.0,313.3,232.59
2018,3,5,16,15,720.0,70.5,1.55,14.15,323.0,248.12,177.47
2018,3,5,16,30,628.0,74.0,1.4,13.1,263.0,190.17,129.14
2018,3,5,16,45,570.5,64.0,1.25,12.1,211.5,135.56,84.24
2018,3,5,17,0,513.0,54.0,1.1,11.1,160.0,87.17,48.49
2018,3,5,17,15,404.0,46.0,1.15,10.4,115.0,45.89,26.39
2018,3,5,17,30,295.0,38.0,1.2,9.7,70.0,30.43,20.38
2018,3,5,17,45,177.0,23.5,1.25,9.0,40.0,18.54,0.0
2018,3,5,18,0,59.0,9.0,1.3,8.3,10.0,8.85,0.0
2018,3,5,18,15,29.5,4.5,1.25,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.5,1.2,5.85,1.5,0.0,0.0
2018,3,6,6,30,15.0,3.0,1.2,6.6,3.0,0.0,0.0
2018,3,6,6,45,48.5,17.0,1.15,7.3,20.5,28.46,0.0
2018,3,6,7,0,82.0,31.0,1.1,8.0,38.0,68.18,42.65
2018,3,6,7,15,160.0,45.5,1.25,8.8,71.0,114.89,87.87
2018,3,6,7,30,238.0,60.0,1.4,9.6,104.0,176.05,141.32
2018,3,6,7,45,238.5,81.5,1.5,10.4,137.0,205.64,168.49
2018,3,6,8,0,239.0,103.0,1.6,11.2,170.0,241.07,199.28
2018,3,6,8,15,313.5,114.5,1.7,12.05,219.5,303.97,251.98
2018,3,6,8,30,388.0,126.0,1.8,12.9,269.0,380.95,314.42
2018,3,6,8,45,496.5,123.5,1.85,13.7,332.0,460.93,378.13
2018,3,6,9,0,605.0,121.0,1.9,14.5,395.0,551.8,448.16
2018,3,6,9,15,680.0,116.5,1.9,15.15,452.5,619.87,498.66
2018,3,6,9,30,755.0,112.0,1.9,15.8,510.0,690.31,549.23
2018,3,6,9,45,836.0,97.5,1.95,16.45,567.5,753.26,591.86
2018,3,6,10,0,917.0,83.0,2.0,17.1,625.0,815.34,632.94
2018,3,6,10,15,926.5,84.5,2.0,17.55,657.0,843.36,649.55
2018,3,6,10,30,936.0,86.0,2.0,18.0,689.0,868.4,664.32
2018,3,6,10,45,943.0,87.5,2.0,18.5,714.5,888.17,675.33
2018,3,6,11,0,950.0,89.0,2.0,19.0,740.0,904.56,684.1
2018,3,6,11,15,954.5,89.0,1.9,19.35,757.0,913.66,687.35
2018,3,6,11,30,959.0,89.0,1.8,19.7,774.0,919.15,688.3
2018,3,6,11,45,961.5,90.0,1.75,20.05,784.0,920.37,687.13
2018,3,6,12,0,964.0,91.0,1.7,20.4,794.0,917.88,683.68
2018,3,6,12,15,964.0,91.0,1.6,20.6,795.0,908.51,675.62
2018,3,6,12,30,964.0,91.0,1.5,20.8,796.0,895.51,665.37
2018,3,6,12,45,941.5,97.5,1.45,21.0,780.5,867.66,646.07
2018,3,6,13,0,919.0,104.0,1.4,21.2,765.0,837.08,625.16
2018,3,6,13,15,846.5,126.5,1.35,21.2,726.0,785.39,590.45
2018,3,6,13,30,774.0,149.0,1.3,21.2,687.0,731.99,554.25
2018,3,6,13,45,731.0,156.5,1.2,21.25,651.5,683.91,519.38
2018,3,6,14,0,688.0,164.0,1.1,21.3,616.0,636.01,484.19
2018,3,6,14,15,710.5,147.0,1.05,21.25,595.5,605.97,462.92
2018,3,6,14,30,733.0,130.0,1.0,21.2,575.0,572.29,438.28
2018,3,6,14,45,741.5,117.0,0.9,21.15,544.0,531.2,407.03
2018,3,6,15,0,750.0,104.0,0.8,21.1,513.0,488.27,373.58
2018,3,6,15,15,689.5,110.0,0.8,21.1,463.5,428.58,327.23
2018,3,6,15,30,629.0,116.0,0.8,21.1,414.0,373.7,283.65
2018,3,6,15,45,581.5,112.5,0.6,20.6,366.5,319.09,239.21
2018,3,6,16,0,534.0,109.0,0.4,20.1,319.0,268.49,197.32
2018,3,6,16,15,531.0,94.0,0.45,19.2,279.5,222.55,158.5
2018,3,6,16,30,528.0,79.0,0.5,18.3,240.0,176.44,118.89
2018,3,6,16,45,459.0,71.0,0.6,17.4,192.5,127.6,80.61
2018,3,6,17,0,390.0,63.0,0.7,16.5,145.0,85.85,50.92
2018,3,6,17,15,321.5,51.0,0.75,15.85,106.0,48.62,29.06
2018,3,6,17,30,253.0,39.0,0.8,15.2,67.0,30.06,19.72
2018,3,6,17,45,139.0,23.5,0.9,14.6,37.5,18.45,1.68
2018,3,6,18,0,25.0,8.0,1.0,14.0,8.0,7.86,0.0
2018,3,6,18,15,12.5,4.0,1.0,13.8,4.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,6,15,4.5,0.5,1.05,10.0,0.5,0.0,0.0
2018,3,7,6,30,9.0,1.0,1.0,10.0,1.0,0.0,0.0
2018,3,7,6,45,4.5,5.0,1.0,10.0,5.0,6.02,0.0
2018,3,7,7,0,0.0,9.0,1.0,10.0,9.0,8.67,0.95
2018,3,7,7,15,0.0,13.0,1.05,10.65,13.0,12.53,4.92
2018,3,7,7,30,0.0,17.0,1.1,11.3,17.0,16.39,8.42
2018,3,7,7,45,0.0,22.0,1.15,12.0,22.0,21.22,12.67
2018,3,7,8,0,0.0,27.0,1.2,12.7,27.0,26.05,16.85
2018,3,7,8,15,0.0,25.5,1.35,13.35,25.5,24.61,15.55
2018,3,7,8,30,0.0,24.0,1.5,14.0,24.0,23.16,14.23
2018,3,7,8,45,0.0,59.5,1.65,14.65,59.5,57.5,43.26
2018,3,7,9,0,0.0,95.0,1.8,15.3,95.0,92.48,72.22
2018,3,7,9,15,63.5,160.0,1.95,16.2,194.0,209.97,169.53
2018,3,7,9,30,127.0,225.0,2.1,17.1,293.0,338.19,271.1
2018,3,7,9,45,102.5,236.5,2.25,18.05,293.5,325.93,259.06
2018,3,7,10,0,78.0,248.0,2.4,19.0,294.0,320.36,252.75
2018,3,7,10,15,347.0,215.5,2.55,19.4,438.5,518.81,410.97
2018,3,7,10,30,616.0,183.0,2.7,19.8,583.0,723.0,564.25
2018,3,7,10,45,754.0,143.0,2.8,20.25,651.0,802.64,619.11
2018,3,7,11,0,892.0,103.0,2.9,20.7,719.0,874.27,667.23
2018,3,7,11,15,866.5,117.0,2.95,20.9,727.0,877.57,668.03
2018,3,7,11,30,841.0,131.0,3.0,21.1,735.0,872.01,663.45
2018,3,7,11,45,896.5,110.0,3.0,21.25,761.5,889.75,674.94
2018,3,7,12,0,952.0,89.0,3.0,21.4,788.0,908.73,687.15
2018,3,7,12,15,953.5,88.5,3.0,21.5,789.5,900.14,680.74
2018,3,7,12,30,955.0,88.0,3.0,21.6,791.0,887.94,672.22
2018,3,7,12,45,954.5,87.0,3.05,21.65,784.0,870.0,660.37
2018,3,7,13,0,954.0,86.0,3.1,21.7,777.0,848.62,646.22
2018,3,7,13,15,951.0,85.5,3.05,21.65,762.0,822.49,628.46
2018,3,7,13,30,948.0,85.0,3.0,21.6,747.0,793.24,608.55
2018,3,7,13,45,943.5,82.5,3.0,21.55,724.0,757.86,584.54
2018,3,7,14,0,939.0,80.0,3.0,21.5,701.0,719.77,558.46
2018,3,7,14,15,929.0,79.5,2.95,21.25,670.5,677.69,528.16
2018,3,7,14,30,919.0,79.0,2.9,21.0,640.0,633.66,494.96
2018,3,7,14,45,906.0,76.5,2.9,20.8,602.5,584.22,456.99
2018,3,7,15,0,893.0,74.0,2.9,20.6,565.0,533.61,417.03
2018,3,7,15,15,875.0,72.0,2.9,20.6,522.0,480.25,373.42
2018,3,7,15,30,857.0,70.0,2.9,20.6,479.0,426.72,328.38
2018,3,7,15,45,831.0,67.5,2.6,19.55,431.5,368.68,279.4
2018,3,7,16,0,805.0,65.0,2.3,18.5,384.0,312.88,230.87
2018,3,7,16,15,768.5,61.0,2.05,17.45,333.5,254.53,179.83
2018,3,7,16,30,732.0,57.0,1.8,16.4,283.0,199.27,131.44
2018,3,7,16,45,676.5,52.0,1.6,15.35,231.5,143.71,85.49
2018,3,7,17,0,621.0,47.0,1.4,14.3,180.0,94.06,49.02
2018,3,7,17,15,529.0,40.0,1.45,13.65,132.0,45.4,22.32
2018,3,7,17,30,437.0,33.0,1.5,13.0,84.0,25.03,15.75
2018,3,7,17,45,281.5,23.0,1.6,12.35,49.5,18.35,3.46
2018,3,7,18,0,126.0,13.0,1.7,11.7,15.0,12.78,0.0
2018,3,7,18,15,63.0,6.5,1.65,11.6,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.45,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.0,1.0,0.98,0.0
2018,3,8,6,45,0.0,3.0,1.05,12.6,3.0,2.89,0.0
2018,3,8,7,0,0.0,5.0,1.1,13.2,5.0,4.82,0.0
2018,3,8,7,15,2.5,8.0,1.15,13.6,8.5,8.66,1.57
2018,3,8,7,30,5.0,11.0,1.2,14.0,12.0,12.73,5.16
2018,3,8,7,45,10.0,23.0,1.2,14.4,25.5,26.94,17.45
2018,3,8,8,0,15.0,35.0,1.2,14.8,39.0,41.64,30.14
2018,3,8,8,15,71.5,87.5,1.25,15.2,114.0,134.51,108.95
2018,3,8,8,30,128.0,140.0,1.3,15.6,189.0,230.37,187.77
2018,3,8,8,45,221.0,161.0,1.35,16.0,258.0,324.59,263.71
2018,3,8,9,0,314.0,182.0,1.4,16.4,327.0,417.98,336.81
2018,3,8,9,15,412.5,178.0,1.4,16.7,387.5,501.09,400.39
2018,3,8,9,30,511.0,174.0,1.4,17.0,448.0,581.47,460.36
2018,3,8,9,45,685.0,135.5,1.4,17.35,530.5,689.55,540.36
2018,3,8,10,0,859.0,97.0,1.4,17.7,613.0,797.15,613.17
2018,3,8,10,15,843.0,107.5,1.45,18.05,636.0,813.39,621.69
2018,3,8,10,30,827.0,118.0,1.5,18.4,659.0,825.73,628.64
2018,3,8,10,45,777.5,142.0,1.55,18.75,665.5,823.98,626.1
2018,3,8,11,0,728.0,166.0,1.6,19.1,672.0,814.89,618.82
2018,3,8,11,15,776.0,152.0,1.65,19.5,703.0,844.02,637.74
2018,3,8,11,30,824.0,138.0,1.7,19.9,734.0,867.77,652.55
2018,3,8,11,45,852.5,128.0,1.8,20.25,751.5,879.16,659.79
2018,3,8,12,0,881.0,118.0,1.9,20.6,769.0,882.45,661.83
2018,3,8,12,15,910.0,106.5,1.95,20.75,779.5,885.81,664.09
2018,3,8,12,30,939.0,95.0,2.0,20.9,790.0,885.16,663.77
2018,3,8,12,45,935.0,96.0,2.1,21.0,782.5,866.64,652.16
2018,3,8,13,0,931.0,97.0,2.2,21.1,775.0,844.86,638.46
2018,3,8,13,15,929.0,95.5,2.2,21.05,760.5,818.85,621.37
2018,3,8,13,30,927.0,94.0,2.2,21.0,746.0,789.76,602.15
2018,3,8,13,45,905.0,98.5,2.25,20.95,718.0,749.63,575.47
2018,3,8,14,0,883.0,103.0,2.3,20.9,690.0,707.91,547.26
2018,3,8,14,15,891.0,94.5,2.25,20.65,664.5,671.08,520.65
2018,3,8,14,30,899.0,86.0,2.2,20.4,639.0,631.12,491.0
2018,3,8,14,45,851.5,92.5,2.15,20.15,591.5,572.27,446.08
2018,3,8,15,0,804.0,99.0,2.1,19.9,544.0,514.76,401.25
2018,3,8,15,15,817.5,88.0,2.1,19.9,510.5,470.78,365.45
2018,3,8,15,30,831.0,77.0,2.1,19.9,477.0,423.85,325.84
2018,3,8,15,45,794.0,74.5,1.95,19.15,426.0,363.9,275.8
2018,3,8,16,0,757.0,72.0,1.8,18.4,375.0,306.46,226.59
2018,3,8,16,15,711.0,69.5,1.6,17.6,324.5,249.56,177.36
2018,3,8,16,30,665.0,67.0,1.4,16.8,274.0,195.07,130.37
2018,3,8,16,45,571.5,62.0,1.25,15.95,217.5,137.37,84.56
2018,3,8,17,0,478.0,57.0,1.1,15.1,161.0,89.97,50.94
2018,3,8,17,15,412.5,47.0,1.1,14.3,119.5,49.4,27.39
2018,3,8,17,30,347.0,37.0,1.1,13.5,78.0,28.63,18.9
2018,3,8,17,45,218.5,24.5,1.05,12.7,46.0,19.64,5.56
2018,3,8,18,0,90.0,12.0,1.0,11.9,14.0,11.8,0.0
2018,3,8,18,15,45.0,6.0,1.0,11.6,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.0,0.95,9.1,3.0,0.0,0.0
2018,3,9,6,30,36.0,6.0,1.1,9.6,6.0,13.18,0.0
2018,3,9,6,45,66.0,15.5,1.25,10.1,20.5,36.83,0.0
2018,3,9,7,0,96.0,25.0,1.4,10.6,35.0,63.24,42.38
2018,3,9,7,15,156.0,34.0,1.55,11.1,60.5,105.38,80.56
2018,3,9,7,30,216.0,43.0,1.7,11.6,86.0,147.78,118.24
2018,3,9,7,45,113.0,39.5,1.85,12.05,62.5,98.76,79.15
2018,3,9,8,0,10.0,36.0,2.0,12.5,39.0,40.13,29.03
2018,3,9,8,15,5.0,55.5,2.05,13.1,57.0,56.39,42.84
2018,3,9,8,30,0.0,75.0,2.1,13.7,75.0,72.6,56.27
2018,3,9,8,45,12.0,119.5,2.15,14.3,125.0,125.86,100.81
2018,3,9,9,0,24.0,164.0,2.2,14.9,175.0,180.8,145.66
2018,3,9,9,15,50.0,198.5,2.1,15.35,224.5,243.58,196.22
2018,3,9,9,30,76.0,233.0,2.0,15.8,274.0,301.62,241.76
2018,3,9,9,45,103.0,254.0,1.95,16.25,314.0,346.27,276.09
2018,3,9,10,0,130.0,275.0,1.9,16.7,354.0,400.62,317.15
2018,3,9,10,15,151.5,288.5,1.9,17.0,385.0,434.2,341.97
2018,3,9,10,30,173.0,302.0,1.9,17.3,416.0,467.99,366.76
2018,3,9,10,45,143.5,307.5,1.85,17.6,404.5,449.79,350.99
2018,3,9,11,0,114.0,313.0,1.8,17.9,393.0,430.37,334.67
2018,3,9,11,15,237.0,316.0,1.9,18.0,487.0,547.24,424.68
2018,3,9,11,30,360.0,319.0,2.0,18.1,581.0,655.35,504.98
2018,3,9,11,45,340.5,327.0,2.05,18.25,577.5,644.63,495.5
2018,3,9,12,0,321.0,335.0,2.1,18.4,574.0,632.56,486.06
2018,3,9,12,15,369.5,319.5,2.1,18.4,594.5,652.12,501.46
2018,3,9,12,30,418.0,304.0,2.1,18.4,615.0,675.54,519.12
2018,3,9,12,45,435.5,296.0,2.05,18.4,617.5,672.16,516.65
2018,3,9,13,0,453.0,288.0,2.0,18.4,620.0,666.52,512.77
2018,3,9,13,15,488.5,267.0,2.0,18.35,618.5,659.28,508.76
2018,3,9,13,30,524.0,246.0,2.0,18.3,617.0,648.67,502.22
2018,3,9,13,45,565.5,222.5,2.0,18.2,611.0,636.19,494.39
2018,3,9,14,0,607.0,199.0,2.0,18.1,605.0,621.19,484.38
2018,3,9,14,15,623.0,183.0,2.0,18.0,583.5,590.99,462.48
2018,3,9,14,30,639.0,167.0,2.0,17.9,562.0,557.87,437.94
2018,3,9,14,45,601.5,166.0,1.95,17.75,520.5,506.5,398.34
2018,3,9,15,0,564.0,165.0,1.9,17.6,479.0,455.55,358.46
2018,3,9,15,15,516.5,162.0,1.9,17.6,433.0,401.54,315.44
2018,3,9,15,30,469.0,159.0,1.9,17.6,387.0,350.99,274.42
2018,3,9,15,45,413.0,152.5,1.75,16.95,338.5,297.86,231.36
2018,3,9,16,0,357.0,146.0,1.6,16.3,290.0,250.19,192.32
2018,3,9,16,15,349.0,127.0,1.45,15.65,253.0,208.42,156.66
2018,3,9,16,30,341.0,108.0,1.3,15.0,216.0,167.61,121.47
2018,3,9,16,45,276.5,94.0,1.15,14.35,171.5,125.29,87.95
2018,3,9,17,0,212.0,80.0,1.0,13.7,127.0,88.92,60.98
2018,3,9,17,15,171.5,62.0,1.0,13.3,93.5,57.38,38.97
2018,3,9,17,30,131.0,44.0,1.0,12.9,60.0,35.94,25.31
2018,3,9,17,45,84.5,27.5,0.95,12.5,36.0,22.89,8.77
2018,3,9,18,0,38.0,11.0,0.9,12.1,12.0,10.81,0.0
2018,3,9,18,15,19.0,5.5,0.9,11.95,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,6,15,3.5,1.0,0.8,10.0,1.0,0.0,0.0
2018,3,10,6,30,7.0,2.0,0.7,10.3,2.0,3.41,0.0
2018,3,10,6,45,3.5,3.5,0.65,10.6,3.5,4.3,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.2,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.5,8.0,7.71,1.0
2018,3,10,7,45,0.0,10.5,0.4,11.8,10.5,10.12,3.14
2018,3,10,8,0,0.0,13.0,0.3,12.1,13.0,12.54,5.26
2018,3,10,8,15,0.0,15.0,0.35,12.3,15.0,14.47,6.91
2018,3,10,8,30,0.0,17.0,0.4,12.5,17.0,16.4,8.55
2018,3,10,8,45,0.0,29.5,0.45,12.65,29.5,28.48,18.88
2018,3,10,9,0,0.0,42.0,0.5,12.8,42.0,40.57,29.1
2018,3,10,9,15,0.0,58.0,0.55,13.05,58.0,56.06,42.04
2018,3,10,9,30,0.0,74.0,0.6,13.3,74.0,71.57,54.82
2018,3,10,9,45,0.0,76.5,0.6,13.55,76.5,74.0,56.61
2018,3,10,10,0,0.0,79.0,0.6,13.8,79.0,76.43,58.42
2018,3,10,10,15,0.0,86.0,0.55,14.1,86.0,83.23,63.82
2018,3,10,10,30,0.0,93.0,0.5,14.4,93.0,90.03,69.17
2018,3,10,10,45,1.0,110.0,0.45,14.7,110.5,107.66,83.33
2018,3,10,11,0,2.0,127.0,0.4,15.0,128.0,125.36,97.35
2018,3,10,11,15,5.5,172.5,0.35,15.2,176.5,173.78,135.67
2018,3,10,11,30,9.0,218.0,0.3,15.4,225.0,222.55,173.2
2018,3,10,11,45,7.0,205.5,0.25,15.55,211.0,207.9,161.15
2018,3,10,12,0,5.0,193.0,0.2,15.7,197.0,193.38,149.65
2018,3,10,12,15,8.5,213.5,0.3,15.75,220.0,216.65,168.06
2018,3,10,12,30,12.0,234.0,0.4,15.8,243.0,239.77,186.04
2018,3,10,12,45,7.0,202.5,0.5,15.8,207.5,203.74,158.16
2018,3,10,13,0,2.0,171.0,0.6,15.8,172.0,168.22,130.57
2018,3,10,13,15,1.0,155.5,0.65,15.75,156.0,152.01,118.03
2018,3,10,13,30,0.0,140.0,0.7,15.7,140.0,135.94,105.41
2018,3,10,13,45,0.0,121.0,0.7,15.6,121.0,117.31,90.67
2018,3,10,14,0,0.0,102.0,0.7,15.5,102.0,98.78,75.88
2018,3,10,14,15,0.5,118.5,0.7,15.4,119.0,115.11,89.38
2018,3,10,14,30,1.0,135.0,0.7,15.3,136.0,131.35,102.69
2018,3,10,14,45,1.0,137.0,0.65,15.15,138.0,133.13,104.33
2018,3,10,15,0,1.0,139.0,0.6,15.0,140.0,134.86,106.01
2018,3,10,15,15,0.5,127.5,0.6,15.0,128.0,123.34,96.91
2018,3,10,15,30,0.0,116.0,0.6,15.0,116.0,111.91,87.87
2018,3,10,15,45,0.0,105.0,0.4,14.7,105.0,101.23,79.38
2018,3,10,16,0,0.0,94.0,0.2,14.4,94.0,90.58,70.83
2018,3,10,16,15,0.0,84.5,0.25,14.1,84.5,81.37,63.45
2018,3,10,16,30,0.0,75.0,0.3,13.8,75.0,72.16,55.91
2018,3,10,16,45,0.0,49.5,0.35,13.55,49.5,47.82,35.35
2018,3,10,17,0,0.0,24.0,0.4,13.3,24.0,23.15,14.23
2018,3,10,17,15,0.0,18.5,0.5,13.0,18.5,17.84,9.53
2018,3,10,17,30,0.0,13.0,0.6,12.7,13.0,12.53,5.25
2018,3,10,17,45,0.0,8.5,0.65,12.4,8.5,8.19,0.0
2018,3,10,18,0,0.0,4.0,0.7,12.1,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.75,11.9,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,6,15,37.5,5.0,0.95,8.1,5.5,0.0,0.0
2018,3,11,6,30,75.0,10.0,1.1,8.7,11.0,25.51,0.0
2018,3,11,6,45,118.0,17.0,1.2,9.3,26.5,57.14,8.33
2018,3,11,7,0,161.0,24.0,1.3,9.9,42.0,88.38,62.79
2018,3,11,7,15,200.0,40.0,1.3,10.5,74.0,130.09,101.23
2018,3,11,7,30,239.0,56.0,1.3,11.1,106.0,175.04,141.29
2018,3,11,7,45,165.0,64.0,1.25,11.7,103.0,153.14,125.08
2018,3,11,8,0,91.0,72.0,1.2,12.3,100.0,125.15,101.99
2018,3,11,8,15,182.5,101.0,1.15,13.0,169.0,219.43,181.43
2018,3,11,8,30,274.0,130.0,1.1,13.7,238.0,315.15,259.12
2018,3,11,8,45,527.0,109.5,1.0,14.45,350.0,477.91,388.02
2018,3,11,9,0,780.0,89.0,0.9,15.2,462.0,644.41,511.64
2018,3,11,9,15,822.0,87.0,0.8,16.1,512.0,698.72,544.58
2018,3,11,9,30,864.0,85.0,0.7,17.0,562.0,753.0,577.12
2018,3,11,9,45,852.0,95.0,0.65,17.85,592.0,778.61,589.87
2018,3,11,10,0,840.0,105.0,0.6,18.7,622.0,800.48,600.23
2018,3,11,10,15,838.5,112.0,0.65,19.25,650.5,823.93,613.96
2018,3,11,10,30,837.0,119.0,0.7,19.8,679.0,844.14,625.51
2018,3,11,10,45,805.5,136.0,0.75,20.4,690.5,846.3,625.18
2018,3,11,11,0,774.0,153.0,0.8,21.0,702.0,847.81,624.79
2018,3,11,11,15,829.5,135.5,0.9,21.2,736.5,877.41,644.66
2018,3,11,11,30,885.0,118.0,1.0,21.4,771.0,902.5,661.2
2018,3,11,11,45,893.5,116.5,1.15,21.6,782.5,905.91,664.61
2018,3,11,12,0,902.0,115.0,1.3,21.8,794.0,905.85,666.03
2018,3,11,12,15,870.0,129.0,1.35,21.95,784.5,888.47,654.89
2018,3,11,12,30,838.0,143.0,1.4,22.1,775.0,863.62,639.05
2018,3,11,12,45,806.5,154.0,1.45,22.25,757.5,833.55,619.76
2018,3,11,13,0,775.0,165.0,1.5,22.4,740.0,803.65,600.52
2018,3,11,13,15,815.0,145.0,1.5,22.45,738.5,792.08,593.32
2018,3,11,13,30,855.0,125.0,1.5,22.5,737.0,777.79,584.17
2018,3,11,13,45,818.0,132.0,1.45,22.55,702.5,730.54,551.99
2018,3,11,14,0,781.0,139.0,1.4,22.6,668.0,682.89,518.01
2018,3,11,14,15,794.0,126.5,1.3,22.55,644.0,648.36,493.17
2018,3,11,14,30,807.0,114.0,1.2,22.5,620.0,610.62,465.34
2018,3,11,14,45,810.5,105.5,1.1,22.45,588.5,568.31,433.4
2018,3,11,15,0,814.0,97.0,1.0,22.4,557.0,523.72,398.95
2018,3,11,15,15,802.0,94.0,1.0,22.4,518.5,475.06,360.93
2018,3,11,15,30,790.0,91.0,1.0,22.4,480.0,425.87,321.27
2018,3,11,15,45,760.0,88.0,0.7,22.15,432.5,369.68,274.35
2018,3,11,16,0,730.0,85.0,0.4,21.9,385.0,313.8,226.87
2018,3,11,16,15,689.0,80.5,0.4,21.25,335.0,257.07,179.88
2018,3,11,16,30,648.0,76.0,0.4,20.6,285.0,204.04,135.57
2018,3,11,16,45,587.0,68.5,0.4,19.95,233.0,149.2,91.8
2018,3,11,17,0,526.0,61.0,0.4,19.3,181.0,101.0,56.62
2018,3,11,17,15,440.5,52.5,0.5,18.6,135.5,57.91,32.04
2018,3,11,17,30,355.0,44.0,0.6,17.9,90.0,34.86,24.04
2018,3,11,17,45,220.5,29.0,0.7,17.15,53.5,22.69,10.26
2018,3,11,18,0,86.0,14.0,0.8,16.4,17.0,13.76,0.0
2018,3,11,18,15,43.0,7.0,0.85,16.0,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,6,15,21.0,4.5,1.35,11.8,5.0,0.0,0.0
2018,3,12,6,30,42.0,9.0,1.5,12.5,10.0,17.77,0.0
2018,3,12,6,45,131.0,24.0,1.7,13.2,37.0,70.97,22.61
2018,3,12,7,0,220.0,39.0,1.9,13.9,64.0,127.8,92.65
2018,3,12,7,15,347.0,50.5,2.0,14.65,113.5,198.62,153.88
2018,3,12,7,30,474.0,62.0,2.1,15.4,163.0,284.65,226.95
2018,3,12,7,45,566.0,64.5,2.15,16.15,217.0,354.98,286.7
2018,3,12,8,0,658.0,67.0,2.2,16.9,271.0,432.61,350.59
2018,3,12,8,15,699.5,71.5,2.35,17.75,321.5,490.89,397.39
2018,3,12,8,30,741.0,76.0,2.5,18.6,372.0,548.95,442.54
2018,3,12,8,45,771.0,78.0,2.65,19.4,419.5,600.29,481.22
2018,3,12,9,0,801.0,80.0,2.8,20.2,467.0,651.63,518.43
2018,3,12,9,15,806.5,87.0,2.95,20.7,506.5,690.66,545.05
2018,3,12,9,30,812.0,94.0,3.1,21.2,546.0,727.38,569.71
2018,3,12,9,45,730.0,128.5,3.2,21.65,555.5,726.96,567.24
2018,3,12,10,0,648.0,163.0,3.3,22.1,565.0,716.22,557.38
2018,3,12,10,15,478.5,219.5,3.4,22.35,524.5,646.95,502.37
2018,3,12,10,30,309.0,276.0,3.5,22.6,484.0,563.96,436.7
2018,3,12,10,45,378.5,271.0,3.55,22.9,535.0,620.64,479.42
2018,3,12,11,0,448.0,266.0,3.6,23.2,586.0,686.36,526.99
2018,3,12,11,15,440.5,281.0,3.6,23.3,601.5,696.81,532.89
2018,3,12,11,30,433.0,296.0,3.6,23.4,617.0,705.18,537.67
2018,3,12,11,45,469.5,283.0,3.65,23.55,635.0,720.67,549.26
2018,3,12,12,0,506.0,270.0,3.7,23.7,653.0,734.01,559.27
2018,3,12,12,15,483.5,241.5,3.7,23.75,607.5,678.02,519.51
2018,3,12,12,30,461.0,213.0,3.7,23.8,562.0,620.73,478.75
2018,3,12,12,45,232.0,183.0,3.7,23.8,358.5,383.62,299.31
2018,3,12,13,0,3.0,153.0,3.7,23.8,155.0,151.27,114.29
2018,3,12,13,15,62.5,220.5,3.7,23.65,265.5,267.78,207.05
2018,3,12,13,30,122.0,288.0,3.7,23.5,376.0,382.74,295.61
2018,3,12,13,45,68.0,255.5,3.7,23.35,304.5,301.77,232.86
2018,3,12,14,0,14.0,223.0,3.7,23.2,233.0,226.59,174.11
2018,3,12,14,15,10.0,200.5,3.7,23.0,207.5,201.14,154.77
2018,3,12,14,30,6.0,178.0,3.7,22.8,182.0,176.13,135.51
2018,3,12,14,45,3.0,135.0,3.65,22.55,137.0,132.33,101.21
2018,3,12,15,0,0.0,92.0,3.6,22.3,92.0,89.02,66.81
2018,3,12,15,15,0.0,73.0,3.6,22.3,73.0,70.6,52.1
2018,3,12,15,30,0.0,54.0,3.6,22.3,54.0,52.19,37.25
2018,3,12,15,45,58.0,97.5,3.35,21.6,121.5,115.75,88.81
2018,3,12,16,0,116.0,141.0,3.1,20.9,189.0,170.92,132.2
2018,3,12,16,15,119.0,117.5,2.75,20.25,161.5,142.37,108.42
2018,3,12,16,30,122.0,94.0,2.4,19.6,134.0,113.68,84.27
2018,3,12,16,45,139.0,89.0,2.1,18.95,127.0,103.28,74.53
2018,3,12,17,0,156.0,84.0,1.8,18.3,120.0,88.33,61.66
2018,3,12,17,15,118.5,65.0,1.9,17.9,88.5,61.3,42.37
2018,3,12,17,30,81.0,46.0,2.0,17.5,57.0,39.59,28.16
2018,3,12,17,45,46.0,29.0,2.1,17.05,34.5,25.43,12.88
2018,3,12,18,0,11.0,12.0,2.2,16.6,12.0,11.8,0.0
2018,3,12,18,15,5.5,6.0,2.15,16.45,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,14.75,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,14.9,3.0,5.11,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.0,4.5,5.97,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.1,7.5,7.23,0.42
2018,3,13,7,30,0.0,9.0,2.6,15.1,9.0,8.67,1.73
2018,3,13,7,45,0.0,11.0,2.6,15.05,11.0,10.6,3.42
2018,3,13,8,0,0.0,13.0,2.6,15.0,13.0,12.54,5.08
2018,3,13,8,15,0.0,15.5,2.7,14.9,15.5,14.95,7.14
2018,3,13,8,30,0.0,18.0,2.8,14.8,18.0,17.37,9.18
2018,3,13,8,45,0.0,21.0,2.85,14.7,21.0,20.27,11.61
2018,3,13,9,0,0.0,24.0,2.9,14.6,24.0,23.17,14.03
2018,3,13,9,15,0.0,28.0,3.05,14.6,28.0,27.04,17.25
2018,3,13,9,30,0.0,32.0,3.2,14.6,32.0,30.92,20.45
2018,3,13,9,45,0.0,39.0,3.3,14.6,39.0,37.69,26.07
2018,3,13,10,0,0.0,46.0,3.4,14.6,46.0,44.47,31.66
2018,3,13,10,15,0.0,54.5,3.5,14.7,54.5,52.71,38.43
2018,3,13,10,30,0.0,63.0,3.6,14.8,63.0,60.95,45.17
2018,3,13,10,45,0.0,80.0,3.7,14.9,80.0,77.44,58.68
2018,3,13,11,0,0.0,97.0,3.8,15.0,97.0,93.98,72.14
2018,3,13,11,15,2.5,143.0,3.85,15.15,145.0,141.65,110.94
2018,3,13,11,30,5.0,189.0,3.9,15.3,193.0,189.72,149.51
2018,3,13,11,45,3.0,151.0,3.95,15.45,153.5,149.89,117.22
2018,3,13,12,0,1.0,113.0,4.0,15.6,114.0,110.57,85.26
2018,3,13,12,15,0.5,105.0,4.05,15.75,105.5,102.26,78.46
2018,3,13,12,30,0.0,97.0,4.1,15.9,97.0,93.99,71.68
2018,3,13,12,45,0.0,91.5,4.15,16.0,91.5,88.62,67.3
2018,3,13,13,0,0.0,86.0,4.2,16.1,86.0,83.28,62.96
2018,3,13,13,15,1.0,111.0,4.15,16.2,111.5,108.41,83.5
2018,3,13,13,30,2.0,136.0,4.1,16.3,137.0,133.52,103.92
2018,3,13,13,45,6.5,147.5,4.1,16.35,152.0,147.9,115.77
2018,3,13,14,0,11.0,159.0,4.1,16.4,167.0,161.91,127.32
2018,3,13,14,15,20.5,183.5,4.1,16.4,197.0,193.1,152.8
2018,3,13,14,30,30.0,208.0,4.1,16.4,227.0,221.49,175.89
2018,3,13,14,45,24.5,201.5,4.1,16.35,216.5,209.95,166.76
2018,3,13,15,0,19.0,195.0,4.1,16.3,206.0,198.17,157.52
2018,3,13,15,15,12.5,168.5,4.1,16.3,175.5,168.33,133.62
2018,3,13,15,30,6.0,142.0,4.1,16.3,145.0,139.27,110.21
2018,3,13,15,45,35.0,144.0,3.85,15.85,159.0,151.05,120.1
2018,3,13,16,0,64.0,146.0,3.6,15.4,173.0,159.38,126.57
2018,3,13,16,15,100.0,135.0,3.15,14.9,171.0,153.3,120.38
2018,3,13,16,30,136.0,124.0,2.7,14.4,169.0,143.5,110.39
2018,3,13,16,45,183.0,104.5,2.3,13.85,154.0,122.14,89.94
2018,3,13,17,0,230.0,85.0,1.9,13.3,139.0,96.81,66.91
2018,3,13,17,15,180.0,64.0,1.65,12.6,100.0,61.09,41.48
2018,3,13,17,30,130.0,43.0,1.4,11.9,61.0,35.22,25.15
2018,3,13,17,45,88.5,29.0,1.2,11.2,39.0,24.15,12.93
2018,3,13,18,0,47.0,15.0,1.0,10.5,17.0,14.74,0.0
2018,3,13,18,15,23.5,7.5,1.0,10.4,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,1.0,2.0,1.35,7.9,2.0,0.0,0.0
2018,3,14,6,30,2.0,4.0,1.6,8.7,4.0,4.37,0.0
2018,3,14,6,45,1.0,9.5,1.85,9.5,9.5,9.43,0.31
2018,3,14,7,0,0.0,15.0,2.1,10.3,15.0,14.46,6.4
2018,3,14,7,15,0.0,20.5,2.25,10.65,20.5,19.77,11.26
2018,3,14,7,30,0.0,26.0,2.4,11.0,26.0,25.09,16.01
2018,3,14,7,45,0.0,41.5,2.55,11.3,41.5,40.07,29.02
2018,3,14,8,0,0.0,57.0,2.7,11.6,57.0,55.08,41.89
2018,3,14,8,15,0.0,63.5,2.8,11.65,63.5,61.37,47.2
2018,3,14,8,30,0.0,70.0,2.9,11.7,70.0,67.67,52.43
2018,3,14,8,45,0.0,96.0,2.95,11.7,96.0,93.52,74.17
2018,3,14,9,0,0.0,122.0,3.0,11.7,122.0,119.8,95.97
2018,3,14,9,15,4.5,143.0,3.05,11.7,145.5,144.28,116.19
2018,3,14,9,30,9.0,164.0,3.1,11.7,169.0,169.06,136.47
2018,3,14,9,45,61.5,222.5,3.1,11.7,261.0,278.98,227.33
2018,3,14,10,0,114.0,281.0,3.1,11.7,353.0,395.28,320.29
2018,3,14,10,15,78.0,274.5,3.1,11.7,325.0,350.01,282.58
2018,3,14,10,30,42.0,268.0,3.1,11.7,297.0,312.31,251.18
2018,3,14,10,45,21.5,185.0,3.1,11.75,200.0,205.87,165.24
2018,3,14,11,0,1.0,102.0,3.1,11.8,103.0,99.77,77.71
2018,3,14,11,15,40.5,196.5,3.05,11.85,227.0,233.99,188.79
2018,3,14,11,30,80.0,291.0,3.0,11.9,351.0,367.42,294.99
2018,3,14,11,45,98.0,299.0,2.95,11.9,373.5,398.29,318.81
