Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,15,611.0,158.0,4.3,12.1,507.0,461.35,374.26
2018,3,24,15,30,667.0,131.0,4.3,12.1,490.0,428.1,345.24
2018,3,24,15,45,677.0,115.0,4.15,11.6,451.0,380.23,303.5
2018,3,24,16,0,687.0,99.0,4.0,11.1,412.0,330.38,258.73
2018,3,24,16,15,644.5,94.5,3.75,10.75,361.0,274.17,208.52
2018,3,24,16,30,602.0,90.0,3.5,10.4,310.0,221.97,161.69
2018,3,24,16,45,484.5,88.0,3.2,10.05,247.5,163.15,113.47
2018,3,24,17,0,367.0,86.0,2.9,9.7,185.0,116.72,78.57
2018,3,24,17,15,423.0,67.0,2.55,9.0,157.5,79.92,48.74
2018,3,24,17,30,479.0,48.0,2.2,8.3,130.0,36.77,27.45
2018,3,24,17,45,369.0,38.5,1.8,7.6,88.5,30.05,20.68
2018,3,24,18,0,259.0,29.0,1.4,6.9,47.0,24.4,8.72
2018,3,24,18,15,136.0,15.5,1.4,6.75,24.5,15.24,0.0
2018,3,24,18,30,13.0,2.0,1.4,6.6,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.35,6.4,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.4,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,5.6,2.0,0.0,0.0
2018,3,25,6,15,35.0,14.5,1.05,6.3,17.0,21.54,0.0
2018,3,25,6,30,62.0,27.0,1.1,7.0,32.0,52.6,29.64
2018,3,25,6,45,95.5,45.0,1.15,7.75,59.0,87.62,65.91
2018,3,25,7,0,129.0,63.0,1.2,8.5,86.0,124.77,99.23
2018,3,25,7,15,348.5,70.0,1.35,8.85,161.5,237.62,194.73
2018,3,25,7,30,568.0,77.0,1.5,9.2,237.0,370.04,305.64
2018,3,25,7,45,619.0,84.0,1.65,9.55,290.0,433.03,358.76
2018,3,25,8,0,670.0,91.0,1.8,9.9,343.0,499.46,413.4
2018,3,25,8,15,706.5,96.0,1.85,10.1,395.0,557.69,459.81
2018,3,25,8,30,743.0,101.0,1.9,10.3,447.0,617.17,505.84
2018,3,25,8,45,662.5,126.0,2.0,10.55,458.5,618.03,504.76
2018,3,25,9,0,582.0,151.0,2.1,10.8,470.0,610.17,496.97
2018,3,25,9,15,478.5,193.5,2.15,11.1,469.5,592.84,480.45
2018,3,25,9,30,375.0,236.0,2.2,11.4,469.0,561.54,453.15
2018,3,25,9,45,470.0,224.5,2.3,11.75,534.0,645.84,518.03
2018,3,25,10,0,565.0,213.0,2.4,12.1,599.0,724.33,576.58
2018,3,25,10,15,563.5,223.5,2.45,12.25,623.0,744.79,589.81
2018,3,25,10,30,562.0,234.0,2.5,12.4,647.0,762.95,601.81
2018,3,25,10,45,693.5,192.5,2.6,12.6,718.0,846.2,663.22
2018,3,25,11,0,825.0,151.0,2.7,12.8,789.0,922.33,715.64
2018,3,25,11,15,734.5,181.5,2.75,12.85,758.0,878.78,684.0
2018,3,25,11,30,644.0,212.0,2.8,12.9,727.0,827.71,647.93
2018,3,25,11,45,757.0,174.5,2.85,13.0,785.5,887.56,690.64
2018,3,25,12,0,870.0,137.0,2.9,13.1,844.0,940.81,727.29
2018,3,25,12,15,911.0,121.0,3.0,13.1,861.0,945.89,731.06
2018,3,25,12,30,952.0,105.0,3.1,13.1,878.0,951.59,735.86
2018,3,25,12,45,952.0,103.0,3.15,13.15,869.5,931.77,722.44
2018,3,25,13,0,952.0,101.0,3.2,13.2,861.0,908.52,706.87
2018,3,25,13,15,948.5,99.5,3.25,13.2,844.0,879.59,687.43
2018,3,25,13,30,945.0,98.0,3.3,13.2,827.0,847.63,665.76
2018,3,25,13,45,940.0,97.0,3.3,13.2,803.0,812.14,641.16
2018,3,25,14,0,935.0,96.0,3.3,13.2,779.0,774.01,614.51
2018,3,25,14,15,926.5,94.0,3.3,13.15,747.0,730.04,583.44
2018,3,25,14,30,918.0,92.0,3.3,13.1,715.0,684.08,548.99
2018,3,25,14,45,906.0,90.0,3.25,13.0,676.5,634.29,510.05
2018,3,25,15,0,894.0,88.0,3.2,12.9,638.0,583.29,469.19
2018,3,25,15,15,877.5,86.0,3.2,12.9,594.0,529.08,424.63
2018,3,25,15,30,861.0,84.0,3.2,12.9,550.0,473.37,377.61
2018,3,25,15,45,750.0,98.0,3.1,12.55,477.5,394.57,312.0
2018,3,25,16,0,639.0,112.0,3.0,12.2,405.0,327.12,255.08
2018,3,25,16,15,409.0,124.5,2.75,11.85,304.0,233.69,180.13
2018,3,25,16,30,179.0,137.0,2.5,11.5,203.0,168.42,131.06
2018,3,25,16,45,170.5,116.0,2.25,11.1,171.0,136.13,103.5
2018,3,25,17,0,162.0,95.0,2.0,10.7,139.0,102.64,75.33
2018,3,25,17,15,141.5,79.5,1.85,10.0,112.0,76.13,54.9
2018,3,25,17,30,121.0,64.0,1.7,9.3,85.0,54.64,43.31
2018,3,25,17,45,85.5,44.5,1.5,8.55,57.0,38.22,27.81
2018,3,25,18,0,50.0,25.0,1.3,7.8,29.0,22.11,8.54
2018,3,25,18,15,31.5,13.5,1.3,7.6,15.5,13.27,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.4,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.2,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,5,45,21.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,3,26,6,0,42.0,6.0,1.4,4.6,5.0,0.0,0.0
2018,3,26,6,15,194.5,18.0,1.7,5.55,32.5,58.94,0.0
2018,3,26,6,30,347.0,30.0,2.0,6.5,60.0,138.24,86.91
2018,3,26,6,45,456.0,38.5,2.25,7.4,106.0,202.73,153.99
2018,3,26,7,0,565.0,47.0,2.5,8.3,152.0,278.11,221.9
2018,3,26,7,15,638.5,52.0,2.75,8.95,206.5,342.95,280.95
2018,3,26,7,30,712.0,57.0,3.0,9.6,261.0,416.83,345.82
2018,3,26,7,45,754.5,61.0,3.2,10.2,315.0,479.01,399.3
2018,3,26,8,0,797.0,65.0,3.4,10.8,369.0,543.55,452.83
2018,3,26,8,15,825.5,68.5,3.5,11.35,421.5,600.75,498.62
2018,3,26,8,30,854.0,72.0,3.6,11.9,474.0,658.26,543.18
2018,3,26,8,45,873.0,75.5,3.7,12.4,523.0,704.89,576.46
2018,3,26,9,0,892.0,79.0,3.8,12.9,572.0,754.29,611.11
2018,3,26,9,15,906.5,81.0,3.9,13.35,615.5,797.05,640.37
2018,3,26,9,30,921.0,83.0,4.0,13.8,659.0,837.79,667.83
2018,3,26,9,45,932.5,84.5,4.05,14.25,697.0,873.19,690.9
2018,3,26,10,0,944.0,86.0,4.1,14.7,735.0,905.92,711.88
2018,3,26,10,15,951.5,87.5,4.1,15.0,766.5,932.25,728.34
2018,3,26,10,30,959.0,89.0,4.1,15.3,798.0,955.35,742.53
2018,3,26,10,45,962.5,90.5,4.15,15.6,820.5,971.46,752.14
2018,3,26,11,0,966.0,92.0,4.2,15.9,843.0,983.97,759.39
2018,3,26,11,15,970.5,92.0,4.15,16.1,859.5,992.11,763.41
2018,3,26,11,30,975.0,92.0,4.1,16.3,876.0,996.54,765.03
2018,3,26,11,45,978.5,91.0,4.1,16.5,884.0,995.23,763.15
2018,3,26,12,0,982.0,90.0,4.1,16.7,892.0,990.15,758.87
2018,3,26,12,15,978.5,91.0,4.05,16.85,890.0,977.14,749.11
2018,3,26,12,30,975.0,92.0,4.0,17.0,888.0,960.52,737.05
2018,3,26,12,45,970.0,93.5,3.95,17.15,878.5,939.63,722.15
2018,3,26,13,0,965.0,95.0,3.9,17.3,869.0,915.4,705.06
2018,3,26,13,15,958.0,95.0,3.85,17.35,850.5,884.8,683.82
2018,3,26,13,30,951.0,95.0,3.8,17.4,832.0,851.3,660.55
2018,3,26,13,45,941.0,95.5,3.8,17.4,806.0,813.32,634.37
2018,3,26,14,0,931.0,96.0,3.8,17.4,780.0,773.0,606.37
2018,3,26,14,15,919.5,96.0,3.75,17.35,747.5,729.06,575.4
2018,3,26,14,30,908.0,96.0,3.7,17.3,715.0,683.37,541.25
2018,3,26,14,45,892.0,94.5,3.65,17.2,675.0,632.01,501.59
2018,3,26,15,0,876.0,93.0,3.6,17.1,635.0,579.84,460.33
2018,3,26,15,15,859.0,90.0,3.6,17.1,590.5,524.27,415.35
2018,3,26,15,30,842.0,87.0,3.6,17.1,546.0,469.15,369.41
2018,3,26,15,45,817.0,85.0,3.35,16.75,497.5,411.93,320.65
2018,3,26,16,0,792.0,83.0,3.1,16.4,449.0,356.02,271.74
2018,3,26,16,15,757.0,79.5,2.75,15.8,397.0,297.35,220.08
2018,3,26,16,30,722.0,76.0,2.4,15.2,345.0,239.65,168.93
2018,3,26,16,45,673.5,70.5,2.0,14.6,291.5,182.79,119.81
2018,3,26,17,0,625.0,65.0,1.6,14.0,238.0,131.09,77.83
2018,3,26,17,15,553.0,58.0,1.55,13.05,187.0,81.92,44.62
2018,3,26,17,30,481.0,51.0,1.5,12.1,136.0,41.21,31.01
2018,3,26,17,45,364.5,40.0,1.4,11.15,92.0,31.06,21.4
2018,3,26,18,0,248.0,29.0,1.3,10.2,48.0,23.85,10.56
2018,3,26,18,15,131.0,15.5,1.35,9.95,25.0,15.24,0.0
2018,3,26,18,30,14.0,2.0,1.4,9.7,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.0,1.4,9.45,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.2,6.4,2.5,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.2,6.8,5.0,0.0,0.0
2018,3,27,6,15,156.5,19.0,1.3,8.0,31.0,52.44,0.0
2018,3,27,6,30,279.0,32.0,1.4,9.2,57.0,123.61,80.55
2018,3,27,6,45,392.0,41.5,1.5,10.35,102.5,186.8,141.25
2018,3,27,7,0,505.0,51.0,1.6,11.5,148.0,261.88,206.82
2018,3,27,7,15,589.5,56.0,1.75,12.15,202.5,330.92,267.45
2018,3,27,7,30,674.0,61.0,1.9,12.8,257.0,407.6,332.73
2018,3,27,7,45,715.5,66.5,2.0,13.4,310.5,467.19,382.52
2018,3,27,8,0,757.0,72.0,2.1,14.0,364.0,531.18,433.93
2018,3,27,8,15,786.5,75.5,2.2,14.5,415.5,587.35,477.73
2018,3,27,8,30,816.0,79.0,2.3,15.0,467.0,643.96,520.52
2018,3,27,8,45,836.5,83.0,2.4,15.55,515.5,694.86,556.34
2018,3,27,9,0,857.0,87.0,2.5,16.1,564.0,744.8,590.38
2018,3,27,9,15,861.0,92.0,2.6,16.5,603.0,781.79,614.85
2018,3,27,9,30,865.0,97.0,2.7,16.9,642.0,816.16,637.33
2018,3,27,9,45,883.5,97.5,2.8,17.35,682.0,849.85,659.04
2018,3,27,10,0,902.0,98.0,2.9,17.8,722.0,886.21,682.47
2018,3,27,10,15,910.0,100.0,2.95,18.15,753.0,912.58,698.69
2018,3,27,10,30,918.0,102.0,3.0,18.5,784.0,935.87,712.86
2018,3,27,10,45,923.0,103.0,3.0,18.9,807.0,952.12,721.75
2018,3,27,11,0,928.0,104.0,3.0,19.3,830.0,964.97,728.44
2018,3,27,11,15,926.5,107.0,3.05,19.5,844.0,970.5,731.28
2018,3,27,11,30,925.0,110.0,3.1,19.7,858.0,972.42,731.88
2018,3,27,11,45,842.0,152.5,3.1,19.95,838.0,942.88,710.84
2018,3,27,12,0,759.0,195.0,3.1,20.2,818.0,908.04,686.5
2018,3,27,12,15,693.0,228.0,3.1,20.35,796.5,872.95,662.26
2018,3,27,12,30,627.0,261.0,3.1,20.5,775.0,835.74,634.42
2018,3,27,12,45,648.5,247.0,3.1,20.6,774.0,826.67,628.85
2018,3,27,13,0,670.0,233.0,3.1,20.7,773.0,814.38,620.8
2018,3,27,13,15,706.5,209.5,3.05,20.75,768.5,801.53,612.65
2018,3,27,13,30,743.0,186.0,3.0,20.8,764.0,784.36,601.3
2018,3,27,13,45,775.5,163.5,2.95,20.85,750.5,760.62,584.95
2018,3,27,14,0,808.0,141.0,2.9,20.9,737.0,732.11,565.25
2018,3,27,14,15,830.0,124.5,2.85,20.9,714.5,698.6,541.32
2018,3,27,14,30,852.0,108.0,2.8,20.9,692.0,661.12,513.84
2018,3,27,14,45,845.5,103.0,2.7,20.85,655.5,613.89,477.94
2018,3,27,15,0,839.0,98.0,2.6,20.8,619.0,565.2,440.12
2018,3,27,15,15,849.0,88.0,2.6,20.8,584.0,518.75,403.22
2018,3,27,15,30,859.0,78.0,2.6,20.8,549.0,471.02,363.91
2018,3,27,15,45,838.0,75.0,2.25,20.5,500.5,412.23,314.56
2018,3,27,16,0,817.0,72.0,1.9,20.2,452.0,355.66,265.75
2018,3,27,16,15,787.0,68.5,1.65,19.6,400.5,297.09,215.04
2018,3,27,16,30,757.0,65.0,1.4,19.0,349.0,240.94,165.79
2018,3,27,16,45,703.5,61.5,1.15,18.4,294.5,183.22,116.9
2018,3,27,17,0,650.0,58.0,0.9,17.8,240.0,128.98,73.67
2018,3,27,17,15,578.0,52.5,0.95,16.85,189.0,79.58,40.81
2018,3,27,17,30,506.0,47.0,1.0,15.9,138.0,38.53,28.21
2018,3,27,17,45,348.0,38.0,1.05,15.0,91.0,28.88,19.24
2018,3,27,18,0,190.0,29.0,1.1,14.1,44.0,22.69,10.34
2018,3,27,18,15,104.5,16.0,1.1,13.75,23.0,15.73,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.4,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.05,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,0.9,10.25,3.0,0.0,0.0
2018,3,28,6,0,42.0,6.0,0.9,10.3,6.0,5.9,0.0
2018,3,28,6,15,169.0,19.5,1.0,11.0,33.5,63.48,0.0
2018,3,28,6,30,296.0,33.0,1.1,11.7,61.0,130.41,86.88
2018,3,28,6,45,404.0,42.0,1.2,12.45,106.5,192.81,145.25
2018,3,28,7,0,512.0,51.0,1.3,13.2,152.0,266.48,209.33
2018,3,28,7,15,584.0,57.0,1.4,13.85,204.5,331.84,266.32
2018,3,28,7,30,656.0,63.0,1.5,14.5,257.0,403.61,326.78
2018,3,28,7,45,700.0,67.5,1.55,15.15,310.0,462.62,375.18
2018,3,28,8,0,744.0,72.0,1.6,15.8,363.0,526.33,425.35
2018,3,28,8,15,774.0,76.0,1.65,16.45,414.5,582.85,468.18
2018,3,28,8,30,804.0,80.0,1.7,17.1,466.0,639.89,509.96
2018,3,28,8,45,826.0,82.5,1.75,17.7,514.0,689.68,543.82
2018,3,28,9,0,848.0,85.0,1.8,18.3,562.0,738.65,576.09
2018,3,28,9,15,868.0,86.0,1.85,18.8,606.0,778.65,601.65
2018,3,28,9,30,888.0,87.0,1.9,19.3,650.0,821.5,628.91
2018,3,28,9,45,904.5,86.5,1.95,19.8,689.0,857.88,651.33
2018,3,28,10,0,921.0,86.0,2.0,20.3,728.0,891.93,672.03
2018,3,28,10,15,929.0,87.0,2.05,20.65,758.5,917.59,687.35
2018,3,28,10,30,937.0,88.0,2.1,21.0,789.0,940.13,700.66
2018,3,28,10,45,942.5,89.5,2.1,21.4,813.0,957.65,710.03
2018,3,28,11,0,948.0,91.0,2.1,21.8,837.0,971.7,717.22
2018,3,28,11,15,952.5,91.5,2.2,22.0,853.0,980.17,722.56
2018,3,28,11,30,957.0,92.0,2.3,22.2,869.0,985.01,725.68
2018,3,28,11,45,959.0,92.0,2.35,22.45,877.0,983.31,724.01
2018,3,28,12,0,961.0,92.0,2.4,22.7,885.0,977.93,720.13
2018,3,28,12,15,961.0,92.5,2.45,22.8,885.0,967.59,713.56
2018,3,28,12,30,961.0,93.0,2.5,22.9,885.0,953.64,704.75
2018,3,28,12,45,959.0,92.5,2.55,23.05,876.0,933.36,691.71
2018,3,28,13,0,957.0,92.0,2.6,23.2,867.0,909.7,676.5
2018,3,28,13,15,953.0,91.5,2.6,23.25,850.0,881.13,657.86
2018,3,28,13,30,949.0,91.0,2.6,23.3,833.0,849.53,637.16
2018,3,28,13,45,943.0,90.0,2.6,23.35,808.0,813.02,613.03
2018,3,28,14,0,937.0,89.0,2.6,23.4,783.0,773.94,586.99
2018,3,28,14,15,927.5,88.0,2.55,23.35,751.0,730.07,557.32
2018,3,28,14,30,918.0,87.0,2.5,23.3,719.0,684.31,525.03
2018,3,28,14,45,906.0,85.0,2.45,23.3,680.5,634.39,487.78
2018,3,28,15,0,894.0,83.0,2.4,23.3,642.0,583.29,448.72
2018,3,28,15,15,878.0,81.0,2.4,23.3,598.0,529.22,406.53
2018,3,28,15,30,862.0,79.0,2.4,23.3,554.0,474.87,362.82
2018,3,28,15,45,840.0,76.5,2.15,22.9,505.5,415.92,314.32
2018,3,28,16,0,818.0,74.0,1.9,22.5,457.0,359.31,266.31
2018,3,28,16,15,788.0,70.0,1.65,21.9,405.0,300.14,215.64
2018,3,28,16,30,758.0,66.0,1.4,21.3,353.0,243.41,166.39
2018,3,28,16,45,715.5,61.5,1.2,20.65,300.0,186.64,118.27
2018,3,28,17,0,673.0,57.0,1.0,20.0,247.0,134.31,76.38
2018,3,28,17,15,608.5,50.5,1.0,19.05,195.5,80.91,40.18
2018,3,28,17,30,544.0,44.0,1.0,18.1,144.0,37.12,21.32
2018,3,28,17,45,422.0,36.5,1.05,17.1,98.5,27.3,17.76
2018,3,28,18,0,300.0,29.0,1.1,16.1,53.0,23.38,11.36
2018,3,28,18,15,162.5,16.5,1.1,15.75,28.0,16.22,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.4,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.0,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,29,5,45,18.0,3.5,1.0,12.3,3.5,0.0,0.0
2018,3,29,6,0,36.0,7.0,1.0,12.3,7.0,13.02,0.0
2018,3,29,6,15,122.5,21.0,1.05,13.05,31.5,56.3,0.0
2018,3,29,6,30,209.0,35.0,1.1,13.8,56.0,109.53,74.36
2018,3,29,6,45,282.0,48.0,1.2,14.5,94.5,159.07,119.98
2018,3,29,7,0,355.0,61.0,1.3,15.2,133.0,216.76,170.21
2018,3,29,7,15,441.0,70.0,1.35,15.8,185.5,285.37,228.56
2018,3,29,7,30,527.0,79.0,1.4,16.4,238.0,360.59,290.86
2018,3,29,7,45,582.5,85.0,1.45,17.0,291.0,423.47,341.74
2018,3,29,8,0,638.0,91.0,1.5,17.6,344.0,490.29,394.0
2018,3,29,8,15,688.0,94.5,1.5,18.2,400.0,554.24,442.13
2018,3,29,8,30,738.0,98.0,1.5,18.8,456.0,620.64,490.4
2018,3,29,8,45,690.5,120.5,1.55,19.35,481.5,640.9,502.75
2018,3,29,9,0,643.0,143.0,1.6,19.9,507.0,655.02,510.53
2018,3,29,9,15,725.5,130.5,1.65,20.5,570.5,726.92,560.43
2018,3,29,9,30,808.0,118.0,1.7,21.1,634.0,798.65,607.36
2018,3,29,9,45,867.5,102.5,1.75,21.7,685.5,847.39,637.57
2018,3,29,10,0,927.0,87.0,1.8,22.3,737.0,900.99,670.74
2018,3,29,10,15,935.0,88.5,1.8,22.85,768.0,927.27,684.92
2018,3,29,10,30,943.0,90.0,1.8,23.4,799.0,950.39,697.23
2018,3,29,10,45,948.0,91.5,1.85,23.9,822.5,967.45,706.4
2018,3,29,11,0,953.0,93.0,1.9,24.4,846.0,981.01,713.43
2018,3,29,11,15,956.0,93.5,2.0,24.7,861.5,988.05,717.57
2018,3,29,11,30,959.0,94.0,2.1,25.0,877.0,991.42,719.52
2018,3,29,11,45,959.5,95.0,2.15,25.25,884.5,989.32,717.68
2018,3,29,12,0,960.0,96.0,2.2,25.5,892.0,983.54,713.64
2018,3,29,12,15,935.0,109.0,2.25,25.6,883.5,963.62,701.05
2018,3,29,12,30,910.0,122.0,2.3,25.7,875.0,940.53,686.56
2018,3,29,12,45,928.5,111.0,2.35,25.75,872.5,928.01,679.15
2018,3,29,13,0,947.0,100.0,2.4,25.8,870.0,911.48,669.07
2018,3,29,13,15,939.0,101.5,2.35,25.8,852.0,881.79,649.62
2018,3,29,13,30,931.0,103.0,2.3,25.8,834.0,849.31,628.41
2018,3,29,13,45,863.5,126.5,2.3,25.8,788.5,792.71,591.18
2018,3,29,14,0,796.0,150.0,2.3,25.8,743.0,735.27,552.87
2018,3,29,14,15,784.0,145.0,2.3,25.7,708.5,690.15,521.63
2018,3,29,14,30,772.0,140.0,2.3,25.6,674.0,643.81,488.71
2018,3,29,14,45,795.5,123.0,2.3,25.5,647.0,606.26,461.74
2018,3,29,15,0,819.0,106.0,2.3,25.4,620.0,564.75,430.87
2018,3,29,15,15,785.0,106.0,2.3,25.4,571.0,506.45,386.04
2018,3,29,15,30,751.0,106.0,2.3,25.4,522.0,449.86,341.43
2018,3,29,15,45,789.0,90.0,2.1,24.9,493.0,409.45,307.51
2018,3,29,16,0,827.0,74.0,1.9,24.4,464.0,363.89,267.85
2018,3,29,16,15,801.5,70.5,1.7,23.7,413.5,305.99,218.53
2018,3,29,16,30,776.0,67.0,1.5,23.0,363.0,250.02,170.11
2018,3,29,16,45,734.0,63.0,1.35,22.3,310.0,192.71,121.78
2018,3,29,17,0,692.0,59.0,1.2,21.6,257.0,139.79,79.53
2018,3,29,17,15,624.5,53.0,1.2,20.5,204.0,85.3,42.71
2018,3,29,17,30,557.0,47.0,1.2,19.4,151.0,40.89,23.49
2018,3,29,17,45,442.0,38.5,1.15,18.35,104.5,28.99,19.14
2018,3,29,18,0,327.0,30.0,1.1,17.3,58.0,24.19,12.41
2018,3,29,18,15,183.0,18.0,1.1,16.9,31.5,17.69,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.5,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.15,16.05,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.25,11.3,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.2,11.5,7.0,10.53,0.0
2018,3,30,6,15,117.0,22.5,1.25,12.45,33.5,57.86,0.0
2018,3,30,6,30,213.0,38.0,1.3,13.4,60.0,114.81,79.77
2018,3,30,6,45,291.0,50.0,1.35,14.4,99.0,165.34,125.44
2018,3,30,7,0,369.0,62.0,1.4,15.4,138.0,224.57,176.7
2018,3,30,7,15,396.5,76.5,1.4,15.9,179.5,272.28,218.46
2018,3,30,7,30,424.0,91.0,1.4,16.4,221.0,322.18,260.56
2018,3,30,7,45,447.0,107.0,1.35,16.95,266.0,373.24,301.8
2018,3,30,8,0,470.0,123.0,1.3,17.5,311.0,425.48,342.33
2018,3,30,8,15,494.5,136.0,1.25,18.2,357.0,476.2,380.09
2018,3,30,8,30,519.0,149.0,1.2,18.9,403.0,527.71,417.07
2018,3,30,8,45,478.5,177.0,1.15,19.65,429.0,549.67,429.85
2018,3,30,9,0,438.0,205.0,1.1,20.4,455.0,566.79,438.77
2018,3,30,9,15,383.0,238.5,1.1,21.15,469.0,565.58,434.38
2018,3,30,9,30,328.0,272.0,1.1,21.9,483.0,568.12,432.48
2018,3,30,9,45,414.0,260.5,1.1,22.65,542.5,644.19,485.81
2018,3,30,10,0,500.0,249.0,1.1,23.4,602.0,715.13,533.51
2018,3,30,10,15,463.0,277.0,1.15,23.8,614.5,721.13,534.43
2018,3,30,10,30,426.0,305.0,1.2,24.2,627.0,723.63,533.71
2018,3,30,10,45,385.0,330.5,1.2,24.6,628.0,709.09,521.27
2018,3,30,11,0,344.0,356.0,1.2,25.0,629.0,700.2,512.68
2018,3,30,11,15,403.5,339.5,1.2,25.15,666.0,737.41,538.7
2018,3,30,11,30,463.0,323.0,1.2,25.3,703.0,781.12,568.02
2018,3,30,11,45,452.0,332.0,1.2,25.45,705.5,776.62,563.54
2018,3,30,12,0,441.0,341.0,1.2,25.6,708.0,770.21,558.42
2018,3,30,12,15,509.5,312.0,1.2,25.7,735.5,795.36,576.68
2018,3,30,12,30,578.0,283.0,1.2,25.8,763.0,816.88,592.08
2018,3,30,12,45,706.0,221.5,1.2,25.95,802.0,855.05,619.61
2018,3,30,13,0,834.0,160.0,1.2,26.1,841.0,881.81,636.34
2018,3,30,13,15,800.0,171.0,1.2,26.1,813.5,842.05,610.82
2018,3,30,13,30,766.0,182.0,1.2,26.1,786.0,802.79,586.19
2018,3,30,13,45,678.5,209.5,1.25,26.1,732.5,736.49,541.87
2018,3,30,14,0,591.0,237.0,1.3,26.1,679.0,672.07,497.55
2018,3,30,14,15,612.5,216.0,1.25,26.05,657.5,642.59,478.02
2018,3,30,14,30,634.0,195.0,1.2,26.0,636.0,608.76,454.68
2018,3,30,14,45,574.5,202.5,1.2,25.95,585.5,548.8,411.59
2018,3,30,15,0,515.0,210.0,1.2,25.9,535.0,493.72,371.35
2018,3,30,15,15,551.0,181.5,1.2,25.9,507.5,457.94,345.04
2018,3,30,15,30,587.0,153.0,1.2,25.9,480.0,418.58,314.72
2018,3,30,15,45,544.0,149.0,1.15,25.7,431.5,363.72,271.95
2018,3,30,16,0,501.0,145.0,1.1,25.5,383.0,313.25,231.82
2018,3,30,16,15,399.0,144.0,1.05,24.65,320.0,251.63,184.52
2018,3,30,16,30,297.0,143.0,1.0,23.8,257.0,202.39,147.31
2018,3,30,16,45,263.5,124.5,0.95,22.95,214.5,160.41,114.21
2018,3,30,17,0,230.0,106.0,0.9,22.1,172.0,122.29,84.79
2018,3,30,17,15,206.0,87.0,0.95,21.05,137.0,88.4,59.9
2018,3,30,17,30,182.0,68.0,1.0,20.0,102.0,57.49,40.02
2018,3,30,17,45,136.0,50.0,1.05,18.95,71.0,40.56,28.96
2018,3,30,18,0,90.0,32.0,1.1,17.9,40.0,26.49,14.57
2018,3,30,18,15,52.0,18.0,1.1,17.45,22.0,17.69,0.0
2018,3,30,18,30,14.0,4.0,1.1,17.0,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,5,45,7.5,4.0,1.05,12.2,4.0,0.0,0.0
2018,3,31,6,0,15.0,8.0,1.0,12.4,8.0,10.52,0.0
2018,3,31,6,15,62.0,24.0,1.15,13.3,30.0,45.04,5.68
2018,3,31,6,30,109.0,40.0,1.3,14.2,52.0,83.08,58.13
2018,3,31,6,45,157.0,58.0,1.45,15.05,85.5,124.81,95.03
2018,3,31,7,0,205.0,76.0,1.6,15.9,119.0,171.61,135.45
2018,3,31,7,15,255.0,93.0,1.65,16.35,162.0,222.97,179.32
2018,3,31,7,30,305.0,110.0,1.7,16.8,205.0,279.13,226.22
2018,3,31,7,45,331.5,127.5,1.7,17.25,247.5,327.4,265.49
2018,3,31,8,0,358.0,145.0,1.7,17.7,290.0,384.89,310.68
2018,3,31,8,15,303.0,175.5,1.75,18.35,309.5,391.72,314.23
2018,3,31,8,30,248.0,206.0,1.8,19.0,329.0,400.21,318.53
2018,3,31,8,45,243.0,229.5,1.8,19.7,359.5,431.49,340.58
2018,3,31,9,0,238.0,253.0,1.8,20.4,390.0,453.17,354.91
2018,3,31,9,15,237.0,273.5,1.85,20.85,418.5,481.54,374.49
2018,3,31,9,30,236.0,294.0,1.9,21.3,447.0,509.0,393.06
2018,3,31,9,45,230.5,313.5,1.95,21.8,470.0,530.58,406.94
2018,3,31,10,0,225.0,333.0,2.0,22.3,493.0,550.97,419.85
2018,3,31,10,15,229.5,347.5,2.05,22.65,516.5,573.59,434.87
2018,3,31,10,30,234.0,362.0,2.1,23.0,540.0,595.42,449.21
2018,3,31,10,45,270.5,364.5,2.2,23.3,576.0,641.61,481.88
2018,3,31,11,0,307.0,367.0,2.3,23.6,612.0,678.44,507.68
2018,3,31,11,15,361.0,356.5,2.35,23.65,650.0,716.85,535.4
2018,3,31,11,30,415.0,346.0,2.4,23.7,688.0,761.22,566.79
2018,3,31,11,45,477.0,325.5,2.5,23.8,722.0,793.98,590.76
2018,3,31,12,0,539.0,305.0,2.6,23.9,756.0,824.19,612.97
2018,3,31,12,15,583.0,286.5,2.65,23.8,774.0,836.92,623.08
2018,3,31,12,30,627.0,268.0,2.7,23.7,792.0,847.77,632.02
2018,3,31,12,45,629.0,263.0,2.8,23.65,783.5,830.58,621.16
2018,3,31,13,0,631.0,258.0,2.9,23.6,775.0,811.01,608.79
2018,3,31,13,15,620.0,255.5,2.9,23.4,755.0,780.8,588.45
2018,3,31,13,30,609.0,253.0,2.9,23.2,735.0,749.06,566.91
2018,3,31,13,45,619.5,238.5,2.9,23.0,716.0,720.81,548.17
2018,3,31,14,0,630.0,224.0,2.9,22.8,697.0,690.01,527.26
2018,3,31,14,15,622.5,214.0,2.9,22.45,665.0,648.56,498.28
2018,3,31,14,30,615.0,204.0,2.9,22.1,633.0,606.05,467.96
2018,3,31,14,45,652.5,176.5,2.9,21.75,610.0,573.22,444.74
2018,3,31,15,0,690.0,149.0,2.9,21.4,587.0,535.63,416.95
2018,3,31,15,15,545.0,179.5,2.9,21.4,510.5,453.79,352.92
2018,3,31,15,30,400.0,210.0,2.9,21.4,434.0,385.13,298.79
2018,3,31,15,45,393.5,190.0,2.75,20.45,394.5,340.45,263.76
2018,3,31,16,0,387.0,170.0,2.6,19.5,355.0,296.05,227.84
2018,3,31,16,15,433.0,142.5,2.5,18.8,328.0,261.2,197.19
2018,3,31,16,30,479.0,115.0,2.4,18.1,301.0,221.13,160.87
2018,3,31,16,45,451.0,101.0,2.3,17.4,255.5,173.74,120.68
2018,3,31,17,0,423.0,87.0,2.2,16.7,210.0,129.41,84.4
2018,3,31,17,15,387.0,73.0,2.0,15.75,168.0,87.67,53.88
2018,3,31,17,30,351.0,59.0,1.8,14.8,126.0,50.15,32.63
2018,3,31,17,45,277.0,45.5,1.6,13.85,88.0,34.48,24.4
2018,3,31,18,0,203.0,32.0,1.4,12.9,50.0,24.87,14.07
2018,3,31,18,15,114.0,18.5,1.4,12.5,27.5,18.18,0.0
2018,3,31,18,30,25.0,5.0,1.4,12.1,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,1.4,11.7,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.3,9.6,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.4,10.0,11.0,20.14,0.0
2018,4,1,6,15,184.0,25.5,1.6,10.65,44.0,79.32,25.65
2018,4,1,6,30,311.0,41.0,1.8,11.3,77.0,147.18,105.82
2018,4,1,6,45,407.0,51.5,2.0,11.95,124.0,209.93,162.14
2018,4,1,7,0,503.0,62.0,2.2,12.6,171.0,282.47,225.7
2018,4,1,7,15,566.0,69.0,2.15,13.15,223.0,345.69,280.87
2018,4,1,7,30,629.0,76.0,2.1,13.7,275.0,414.28,338.56
2018,4,1,7,45,671.5,82.5,2.1,14.25,328.5,475.94,388.86
2018,4,1,8,0,714.0,89.0,2.1,14.8,382.0,540.13,439.26
2018,4,1,8,15,744.5,93.0,2.1,15.4,433.0,595.83,481.36
2018,4,1,8,30,775.0,97.0,2.1,16.0,484.0,649.9,520.93
2018,4,1,8,45,797.5,100.5,2.05,16.65,532.0,700.19,554.87
2018,4,1,9,0,820.0,104.0,2.0,17.3,580.0,749.71,586.86
2018,4,1,9,15,839.0,106.0,2.05,17.85,624.0,793.72,615.22
2018,4,1,9,30,858.0,108.0,2.1,18.4,668.0,836.1,642.06
2018,4,1,9,45,873.5,108.5,2.15,18.95,706.0,871.93,664.05
2018,4,1,10,0,889.0,109.0,2.2,19.5,744.0,900.18,680.73
2018,4,1,10,15,898.0,111.0,2.3,19.85,775.0,926.87,697.36
2018,4,1,10,30,907.0,113.0,2.4,20.2,806.0,950.55,711.98
2018,4,1,10,45,913.0,113.5,2.5,20.5,829.0,966.68,721.77
2018,4,1,11,0,919.0,114.0,2.6,20.8,852.0,979.47,729.49
2018,4,1,11,15,923.0,114.5,2.7,21.0,867.5,986.95,734.09
2018,4,1,11,30,927.0,115.0,2.8,21.2,883.0,990.9,736.52
2018,4,1,11,45,929.0,115.5,2.9,21.35,890.5,989.41,735.63
2018,4,1,12,0,931.0,116.0,3.0,21.5,898.0,984.34,732.52
2018,4,1,12,15,931.0,115.5,3.1,21.5,897.0,972.85,725.67
2018,4,1,12,30,931.0,115.0,3.2,21.5,896.0,957.89,716.59
2018,4,1,12,45,929.0,115.0,3.3,21.5,887.0,938.26,704.41
2018,4,1,13,0,927.0,115.0,3.4,21.5,878.0,915.38,690.03
2018,4,1,13,15,923.0,114.0,3.45,21.35,861.0,886.67,671.7
2018,4,1,13,30,919.0,113.0,3.5,21.2,844.0,855.05,651.29
2018,4,1,13,45,912.5,112.0,3.6,21.05,819.0,818.75,627.72
2018,4,1,14,0,906.0,111.0,3.7,20.9,794.0,780.03,602.17
2018,4,1,14,15,896.5,109.0,3.7,20.6,761.5,736.0,572.41
2018,4,1,14,30,887.0,107.0,3.7,20.3,729.0,690.18,539.59
2018,4,1,14,45,874.0,105.0,3.75,20.0,690.5,640.54,502.6
2018,4,1,15,0,861.0,103.0,3.8,19.7,652.0,589.64,463.6
2018,4,1,15,15,844.0,100.0,3.8,19.7,607.5,534.98,419.97
2018,4,1,15,30,827.0,97.0,3.8,19.7,563.0,480.29,375.09
2018,4,1,15,45,803.5,93.5,3.8,18.8,514.0,422.67,327.84
2018,4,1,16,0,780.0,90.0,3.8,17.9,465.0,366.28,279.99
2018,4,1,16,15,746.0,86.5,3.75,17.25,413.0,308.19,229.45
2018,4,1,16,30,712.0,83.0,3.7,16.6,361.0,250.79,178.9
2018,4,1,16,45,653.0,78.5,3.6,15.95,305.0,192.91,129.38
2018,4,1,17,0,594.0,74.0,3.5,15.3,249.0,141.45,87.54
2018,4,1,17,15,524.0,66.5,3.2,14.55,198.0,93.12,53.45
2018,4,1,17,30,454.0,59.0,2.9,13.8,147.0,53.09,33.48
2018,4,1,17,45,352.0,48.0,2.6,13.05,103.5,37.56,27.21
2018,4,1,18,0,250.0,37.0,2.3,12.3,60.0,29.01,17.75
2018,4,1,18,15,137.5,21.5,2.25,12.0,33.0,17.25,0.0
2018,4,1,18,30,25.0,6.0,2.2,11.7,6.0,5.9,0.0
2018,4,1,18,45,12.5,3.0,2.1,11.4,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,5,45,17.5,5.5,2.6,10.45,6.0,0.0,0.0
2018,4,2,6,0,35.0,11.0,2.8,10.8,12.0,17.26,0.0
2018,4,2,6,15,102.5,26.5,3.0,11.25,37.0,58.88,24.43
2018,4,2,6,30,170.0,42.0,3.2,11.7,62.0,108.37,78.88
2018,4,2,6,45,245.0,56.5,3.35,12.15,102.0,159.56,124.26
2018,4,2,7,0,320.0,71.0,3.5,12.6,142.0,218.9,176.43
2018,4,2,7,15,324.0,89.5,3.55,12.95,177.5,258.07,211.75
2018,4,2,7,30,328.0,108.0,3.6,13.3,213.0,297.02,245.6
2018,4,2,7,45,356.0,126.0,3.65,13.6,258.5,348.43,288.65
2018,4,2,8,0,384.0,144.0,3.7,13.9,304.0,401.67,332.02
2018,4,2,8,15,398.5,160.0,3.65,14.4,344.0,445.51,366.33
2018,4,2,8,30,413.0,176.0,3.6,14.9,384.0,489.47,399.83
2018,4,2,8,45,347.5,212.5,3.6,15.4,399.0,489.52,396.88
2018,4,2,9,0,282.0,249.0,3.6,15.9,414.0,491.66,395.2
2018,4,2,9,15,347.0,253.0,3.55,16.35,471.0,555.97,444.35
2018,4,2,9,30,412.0,257.0,3.5,16.8,528.0,631.76,500.48
2018,4,2,9,45,575.0,209.0,3.5,17.2,609.5,728.96,574.64
2018,4,2,10,0,738.0,161.0,3.5,17.6,691.0,835.95,651.03
2018,4,2,10,15,821.5,132.0,3.45,17.9,745.0,889.22,685.72
2018,4,2,10,30,905.0,103.0,3.4,18.2,799.0,940.23,718.64
2018,4,2,10,45,910.0,105.0,3.4,18.45,822.0,957.05,728.2
2018,4,2,11,0,915.0,107.0,3.4,18.7,845.0,970.49,735.81
2018,4,2,11,15,918.5,107.5,3.35,18.9,860.0,977.46,738.91
2018,4,2,11,30,922.0,108.0,3.3,19.1,875.0,980.92,739.81
2018,4,2,11,45,923.5,109.0,3.25,19.3,882.5,979.5,737.56
2018,4,2,12,0,925.0,110.0,3.2,19.5,890.0,974.52,733.09
2018,4,2,12,15,925.0,109.5,3.2,19.65,889.0,963.07,724.94
2018,4,2,12,30,925.0,109.0,3.2,19.8,888.0,948.17,714.63
2018,4,2,12,45,922.0,109.5,3.2,19.95,879.0,928.27,701.04
2018,4,2,13,0,919.0,110.0,3.2,20.1,870.0,905.18,685.38
2018,4,2,13,15,914.0,109.5,3.2,20.1,852.5,876.32,666.18
2018,4,2,13,30,909.0,109.0,3.2,20.1,835.0,844.64,645.02
2018,4,2,13,45,901.0,108.5,3.15,20.15,810.0,807.99,619.89
2018,4,2,14,0,893.0,108.0,3.1,20.2,785.0,769.04,593.06
2018,4,2,14,15,881.5,107.5,3.1,20.1,752.5,725.56,563.37
2018,4,2,14,30,870.0,107.0,3.1,20.0,720.0,680.49,530.85
2018,4,2,14,45,855.0,106.0,3.05,19.9,681.5,631.28,493.66
2018,4,2,15,0,840.0,105.0,3.0,19.8,643.0,581.05,454.81
2018,4,2,15,15,822.5,102.0,3.0,19.8,599.0,527.11,412.14
2018,4,2,15,30,805.0,99.0,3.0,19.8,555.0,473.23,368.3
2018,4,2,15,45,783.0,95.5,2.9,19.3,507.5,417.33,322.14
2018,4,2,16,0,761.0,92.0,2.8,18.8,460.0,362.54,275.5
2018,4,2,16,15,728.0,88.0,2.8,18.25,408.5,303.24,224.57
2018,4,2,16,30,695.0,84.0,2.8,17.7,357.0,248.59,176.69
2018,4,2,16,45,593.5,84.0,2.75,17.15,293.5,187.49,126.62
2018,4,2,17,0,492.0,84.0,2.7,16.6,230.0,137.83,88.46
2018,4,2,17,15,417.0,72.5,2.65,15.7,179.5,90.96,55.24
2018,4,2,17,30,342.0,61.0,2.6,14.8,129.0,52.94,34.24
2018,4,2,17,45,275.5,47.5,2.55,13.9,91.5,35.9,25.72
2018,4,2,18,0,209.0,34.0,2.5,13.0,54.0,26.37,15.85
2018,4,2,18,15,116.5,20.0,2.5,12.5,30.0,15.87,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.0,6.0,5.9,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,5,45,34.5,7.0,1.15,8.35,8.0,0.0,0.0
2018,4,3,6,0,69.0,14.0,1.2,8.9,16.0,26.72,0.0
2018,4,3,6,15,198.0,30.0,1.35,9.55,51.5,90.95,46.76
2018,4,3,6,30,327.0,46.0,1.5,10.2,87.0,160.33,118.12
2018,4,3,6,45,426.5,56.0,1.65,10.85,136.0,224.51,175.23
2018,4,3,7,0,526.0,66.0,1.8,11.5,185.0,299.78,240.91
2018,4,3,7,15,591.0,72.5,1.8,12.1,239.0,365.07,297.43
2018,4,3,7,30,656.0,79.0,1.8,12.7,293.0,435.81,356.44
2018,4,3,7,45,701.5,83.5,1.8,13.3,347.5,498.44,406.99
2018,4,3,8,0,747.0,88.0,1.8,13.9,402.0,563.76,457.71
2018,4,3,8,15,776.5,91.5,1.85,14.6,453.5,617.6,498.08
2018,4,3,8,30,806.0,95.0,1.9,15.3,505.0,674.18,539.1
2018,4,3,8,45,827.0,98.0,1.9,15.95,553.0,724.02,572.04
2018,4,3,9,0,848.0,101.0,1.9,16.6,601.0,772.89,603.56
2018,4,3,9,15,862.5,104.0,1.95,17.15,644.0,815.3,630.56
2018,4,3,9,30,877.0,107.0,2.0,17.7,687.0,855.73,655.85
2018,4,3,9,45,886.5,110.5,2.0,18.25,724.0,890.21,676.28
2018,4,3,10,0,896.0,114.0,2.0,18.8,761.0,916.65,691.11
2018,4,3,10,15,903.0,115.5,2.0,19.2,790.5,941.01,704.93
2018,4,3,10,30,910.0,117.0,2.0,19.6,820.0,962.27,716.68
2018,4,3,10,45,914.5,119.0,2.0,20.0,843.0,978.52,725.17
2018,4,3,11,0,919.0,121.0,2.0,20.4,866.0,991.37,731.55
2018,4,3,11,15,912.0,126.5,1.95,20.8,877.0,993.65,730.57
2018,4,3,11,30,905.0,132.0,1.9,21.2,888.0,992.32,727.48
2018,4,3,11,45,880.5,145.0,1.85,21.55,885.5,984.35,720.43
2018,4,3,12,0,856.0,158.0,1.8,21.9,883.0,967.56,707.89
2018,4,3,12,15,886.5,142.0,1.85,22.1,892.0,963.15,705.27
2018,4,3,12,30,917.0,126.0,1.9,22.3,901.0,960.26,703.61
2018,4,3,12,45,895.5,135.0,1.9,22.5,885.5,932.61,685.3
2018,4,3,13,0,874.0,144.0,1.9,22.7,870.0,906.15,668.04
2018,4,3,13,15,879.5,137.5,1.95,22.65,855.5,880.36,652.36
2018,4,3,13,30,885.0,131.0,2.0,22.6,841.0,848.87,632.76
2018,4,3,13,45,875.0,130.0,2.05,22.6,814.0,812.74,609.75
2018,4,3,14,0,865.0,129.0,2.1,22.6,787.0,772.07,583.4
2018,4,3,14,15,845.0,128.0,2.2,22.35,749.0,722.56,551.21
2018,4,3,14,30,825.0,127.0,2.3,22.1,711.0,672.27,516.12
2018,4,3,14,45,814.0,124.0,2.35,21.9,674.5,625.08,481.95
2018,4,3,15,0,803.0,121.0,2.4,21.7,638.0,576.92,445.99
2018,4,3,15,15,784.0,118.0,2.4,21.7,594.0,523.85,404.77
2018,4,3,15,30,765.0,115.0,2.4,21.7,550.0,469.58,361.52
2018,4,3,15,45,743.5,111.5,2.5,20.8,504.5,415.58,318.54
2018,4,3,16,0,722.0,108.0,2.6,19.9,459.0,362.7,274.81
