Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,686.0,102.5,2.55,19.15,407.0,304.86,225.89
2018,4,3,16,30,650.0,97.0,2.5,18.4,355.0,250.32,178.96
2018,4,3,16,45,601.5,90.5,2.45,17.65,302.5,196.0,132.97
2018,4,3,17,0,553.0,84.0,2.4,16.9,250.0,146.99,93.21
2018,4,3,17,15,483.5,75.0,2.2,15.85,199.5,99.58,59.68
2018,4,3,17,30,414.0,66.0,2.0,14.8,149.0,59.17,38.01
2018,4,3,17,45,312.5,53.0,1.8,13.8,105.0,40.31,29.63
2018,4,3,18,0,211.0,40.0,1.6,12.8,61.0,31.34,20.2
2018,4,3,18,15,116.5,23.5,1.55,12.3,34.0,18.82,0.0
2018,4,3,18,30,22.0,7.0,1.5,11.8,7.0,6.88,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.3,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,5,45,5.0,5.5,1.5,9.6,5.5,0.0,0.0
2018,4,4,6,0,10.0,11.0,1.6,10.0,11.0,12.73,0.0
2018,4,4,6,15,43.0,28.5,1.8,10.5,33.5,44.65,23.88
2018,4,4,6,30,76.0,46.0,2.0,11.0,56.0,76.39,56.02
2018,4,4,6,45,110.5,66.0,2.2,11.5,88.0,114.31,89.45
2018,4,4,7,0,145.0,86.0,2.4,12.0,120.0,155.65,125.67
2018,4,4,7,15,196.0,103.5,2.4,12.55,161.5,210.62,172.75
2018,4,4,7,30,247.0,121.0,2.4,13.1,203.0,265.48,218.99
2018,4,4,7,45,347.0,129.5,2.35,13.6,265.5,349.44,288.2
2018,4,4,8,0,447.0,138.0,2.3,14.1,328.0,435.73,357.46
2018,4,4,8,15,464.5,147.5,2.25,14.6,366.0,477.18,389.02
2018,4,4,8,30,482.0,157.0,2.2,15.1,404.0,518.86,420.07
2018,4,4,8,45,474.0,182.5,2.2,15.65,444.5,559.5,448.73
2018,4,4,9,0,466.0,208.0,2.2,16.2,485.0,597.85,474.92
2018,4,4,9,15,385.0,247.5,2.2,16.6,487.0,582.03,459.33
2018,4,4,9,30,304.0,287.0,2.2,17.0,489.0,568.46,445.4
2018,4,4,9,45,407.0,269.0,2.2,17.4,555.5,652.55,508.2
2018,4,4,10,0,510.0,251.0,2.2,17.8,622.0,732.45,565.83
2018,4,4,10,15,703.0,186.0,2.2,18.05,719.5,848.76,648.91
2018,4,4,10,30,896.0,121.0,2.2,18.3,817.0,956.02,719.1
2018,4,4,10,45,797.0,170.0,2.2,18.6,802.0,931.81,700.06
2018,4,4,11,0,698.0,219.0,2.2,18.9,787.0,900.49,677.73
2018,4,4,11,15,644.5,248.0,2.15,19.05,780.0,881.74,663.19
2018,4,4,11,30,591.0,277.0,2.1,19.2,773.0,857.95,644.36
2018,4,4,11,45,691.5,231.5,2.1,19.4,816.5,903.13,676.77
2018,4,4,12,0,792.0,186.0,2.1,19.6,860.0,938.61,699.33
2018,4,4,12,15,853.5,155.5,2.1,19.65,881.0,953.47,708.64
2018,4,4,12,30,915.0,125.0,2.1,19.7,902.0,959.18,712.22
2018,4,4,12,45,907.5,126.5,2.1,19.8,890.0,936.27,696.95
2018,4,4,13,0,900.0,128.0,2.1,19.9,878.0,910.39,680.03
2018,4,4,13,15,762.5,187.0,2.25,19.9,813.5,835.64,631.52
2018,4,4,13,30,625.0,246.0,2.4,19.9,749.0,758.94,577.92
2018,4,4,13,45,418.5,294.5,2.5,19.85,627.0,622.77,478.06
2018,4,4,14,0,212.0,343.0,2.6,19.8,505.0,494.72,381.06
2018,4,4,14,15,228.5,333.0,2.65,19.6,501.0,486.23,376.43
2018,4,4,14,30,245.0,323.0,2.7,19.4,497.0,477.17,370.53
2018,4,4,14,45,223.5,305.0,2.7,19.2,457.5,432.41,337.06
2018,4,4,15,0,202.0,287.0,2.7,19.0,418.0,390.54,305.48
2018,4,4,15,15,191.0,268.0,2.7,19.0,385.0,354.98,278.19
2018,4,4,15,30,180.0,249.0,2.7,19.0,352.0,320.28,251.16
2018,4,4,15,45,132.0,225.5,2.6,18.25,297.5,266.95,209.86
2018,4,4,16,0,84.0,202.0,2.5,17.5,243.0,219.98,173.39
2018,4,4,16,15,110.0,181.5,2.35,16.95,229.0,201.55,158.21
2018,4,4,16,30,136.0,161.0,2.2,16.4,215.0,181.49,140.88
2018,4,4,16,45,124.0,140.0,2.1,15.85,184.0,150.63,115.6
2018,4,4,17,0,112.0,119.0,2.0,15.3,153.0,121.25,91.68
2018,4,4,17,15,77.0,96.0,1.8,14.6,117.5,90.02,67.61
2018,4,4,17,30,42.0,73.0,1.6,13.9,82.0,65.92,49.46
2018,4,4,17,45,27.5,53.5,1.4,13.2,58.5,47.81,36.31
2018,4,4,18,0,13.0,34.0,1.2,12.5,35.0,31.11,20.28
2018,4,4,18,15,11.0,20.0,1.2,12.3,20.5,18.46,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.1,6.0,5.9,0.0
2018,4,4,18,45,4.5,3.0,1.2,11.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,45,3.0,2.0,1.25,9.75,2.0,0.0,0.0
2018,4,5,6,0,6.0,4.0,1.3,10.3,4.0,5.1,0.0
2018,4,5,6,15,3.0,5.0,1.45,10.8,5.0,5.61,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.3,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.75,11.85,7.5,7.23,0.53
2018,4,5,7,0,0.0,9.0,1.9,12.4,9.0,8.67,1.82
2018,4,5,7,15,5.5,39.0,1.85,12.55,41.0,40.22,29.06
2018,4,5,7,30,11.0,69.0,1.8,12.7,73.0,72.52,56.71
2018,4,5,7,45,14.5,98.5,1.7,12.9,104.5,104.92,83.98
2018,4,5,8,0,18.0,128.0,1.6,13.1,136.0,137.79,111.14
2018,4,5,8,15,67.5,173.5,1.6,13.75,208.0,224.33,182.44
2018,4,5,8,30,117.0,219.0,1.6,14.4,280.0,318.36,257.17
2018,4,5,8,45,171.5,241.0,1.65,15.05,339.0,386.14,309.68
2018,4,5,9,0,226.0,263.0,1.7,15.7,398.0,457.41,363.65
2018,4,5,9,15,285.0,271.5,1.7,16.3,454.0,528.94,416.48
2018,4,5,9,30,344.0,280.0,1.7,16.9,510.0,594.78,463.91
2018,4,5,9,45,244.5,298.0,1.75,17.55,466.0,536.61,416.67
2018,4,5,10,0,145.0,316.0,1.8,18.2,422.0,463.5,358.87
2018,4,5,10,15,111.0,308.0,1.7,18.4,391.0,425.56,329.14
2018,4,5,10,30,77.0,300.0,1.6,18.6,360.0,377.58,291.62
2018,4,5,10,45,54.0,308.5,1.55,18.8,351.0,365.12,280.93
2018,4,5,11,0,31.0,317.0,1.5,19.0,342.0,351.96,269.55
2018,4,5,11,15,42.0,342.5,1.65,19.0,377.5,388.23,297.05
2018,4,5,11,30,53.0,368.0,1.8,19.0,413.0,424.2,323.87
2018,4,5,11,45,43.5,354.5,1.95,19.0,391.5,399.7,305.52
2018,4,5,12,0,34.0,341.0,2.1,19.0,370.0,375.34,287.44
2018,4,5,12,15,25.0,310.0,2.2,18.75,331.5,333.73,256.52
2018,4,5,12,30,16.0,279.0,2.3,18.5,293.0,287.81,221.93
2018,4,5,12,45,18.0,290.0,2.45,18.3,305.5,299.8,231.68
2018,4,5,13,0,20.0,301.0,2.6,18.1,318.0,311.57,241.09
2018,4,5,13,15,19.5,294.0,2.6,17.9,310.0,303.22,234.99
2018,4,5,13,30,19.0,287.0,2.6,17.7,302.0,294.87,228.97
2018,4,5,13,45,28.0,296.0,2.65,17.5,317.5,312.13,242.99
2018,4,5,14,0,37.0,305.0,2.7,17.3,333.0,325.45,253.91
2018,4,5,14,15,38.0,294.5,2.6,16.95,322.5,313.22,245.03
2018,4,5,14,30,39.0,284.0,2.5,16.6,312.0,300.86,236.11
2018,4,5,14,45,23.0,241.0,2.4,16.3,257.5,246.48,193.93
2018,4,5,15,0,7.0,198.0,2.3,16.0,203.0,194.67,153.29
2018,4,5,15,15,4.0,178.0,2.3,16.0,181.0,173.3,136.62
2018,4,5,15,30,1.0,158.0,2.3,16.0,159.0,152.32,120.07
2018,4,5,15,45,4.5,155.5,2.05,15.3,158.0,150.94,119.61
2018,4,5,16,0,8.0,153.0,1.8,14.6,157.0,149.04,118.62
2018,4,5,16,15,12.5,141.5,1.65,14.35,147.0,138.62,110.34
2018,4,5,16,30,17.0,130.0,1.5,14.1,137.0,127.64,101.42
2018,4,5,16,45,26.0,118.5,1.3,13.8,127.5,115.21,90.91
2018,4,5,17,0,35.0,107.0,1.1,13.5,118.0,103.1,80.46
2018,4,5,17,15,28.0,90.0,1.0,13.3,97.5,83.95,64.75
2018,4,5,17,30,21.0,73.0,0.9,13.1,77.0,65.65,49.75
2018,4,5,17,45,12.5,53.5,0.75,12.9,55.5,49.36,37.78
2018,4,5,18,0,4.0,34.0,0.6,12.7,34.0,31.9,21.14
2018,4,5,18,15,7.0,20.0,0.55,12.6,20.0,18.56,0.0
2018,4,5,18,30,10.0,6.0,0.5,12.5,6.0,5.9,0.0
2018,4,5,18,45,5.0,3.0,0.45,12.45,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.6,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,12.7,3.0,3.74,0.0
2018,4,6,6,15,2.0,4.5,2.15,12.85,4.5,4.88,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.0,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.45,13.1,7.5,7.23,0.5
2018,4,6,7,0,0.0,9.0,2.6,13.2,9.0,8.67,1.8
2018,4,6,7,15,0.0,13.5,2.75,13.45,13.5,13.02,5.56
2018,4,6,7,30,0.0,18.0,2.9,13.7,18.0,17.36,9.28
2018,4,6,7,45,0.0,35.0,3.05,13.95,35.0,33.79,23.28
2018,4,6,8,0,0.0,52.0,3.2,14.2,52.0,50.24,37.12
2018,4,6,8,15,0.0,56.5,3.35,14.65,56.5,54.6,40.58
2018,4,6,8,30,0.0,61.0,3.5,15.1,61.0,58.97,44.02
2018,4,6,8,45,0.0,61.5,3.65,15.55,61.5,59.46,44.2
2018,4,6,9,0,0.0,62.0,3.8,16.0,62.0,59.96,44.38
2018,4,6,9,15,0.0,73.0,3.85,16.35,73.0,70.63,52.99
2018,4,6,9,30,0.0,84.0,3.9,16.7,84.0,81.3,61.53
2018,4,6,9,45,0.0,79.5,3.95,17.05,79.5,76.96,57.75
2018,4,6,10,0,0.0,75.0,4.0,17.4,75.0,72.61,54.0
2018,4,6,10,15,0.0,86.5,3.95,17.5,86.5,83.77,62.96
2018,4,6,10,30,0.0,98.0,3.9,17.6,98.0,95.02,71.93
2018,4,6,10,45,0.0,102.5,3.8,17.75,102.5,99.45,75.36
2018,4,6,11,0,0.0,107.0,3.7,17.9,107.0,103.88,78.79
2018,4,6,11,15,1.5,128.5,3.65,17.9,130.0,126.42,96.86
2018,4,6,11,30,3.0,150.0,3.6,17.9,153.0,149.0,114.82
2018,4,6,11,45,3.5,157.0,3.6,17.95,160.0,156.3,120.54
2018,4,6,12,0,4.0,164.0,3.6,18.0,167.0,163.56,126.25
2018,4,6,12,15,6.0,186.5,3.65,18.05,191.5,187.44,145.14
2018,4,6,12,30,8.0,209.0,3.7,18.1,216.0,211.2,163.83
2018,4,6,12,45,9.0,216.0,3.75,18.15,223.5,218.64,169.67
2018,4,6,13,0,10.0,223.0,3.8,18.2,231.0,225.96,175.48
2018,4,6,13,15,6.5,184.5,3.8,18.2,189.5,184.81,143.16
2018,4,6,13,30,3.0,146.0,3.8,18.2,148.0,144.09,110.94
2018,4,6,13,45,2.5,141.0,3.75,18.15,143.0,138.65,106.78
2018,4,6,14,0,2.0,136.0,3.7,18.1,138.0,133.26,102.61
2018,4,6,14,15,3.0,151.5,3.65,18.05,154.0,148.8,115.26
2018,4,6,14,30,4.0,167.0,3.6,18.0,170.0,164.16,127.76
2018,4,6,14,45,5.0,169.5,3.5,17.95,173.0,166.81,130.13
2018,4,6,15,0,6.0,172.0,3.4,17.9,176.0,169.28,132.41
2018,4,6,15,15,12.0,168.5,3.4,17.9,175.5,168.49,132.16
2018,4,6,15,30,18.0,165.0,3.4,17.9,175.0,167.02,131.31
2018,4,6,15,45,16.0,143.0,3.2,17.65,151.5,144.07,113.1
2018,4,6,16,0,14.0,121.0,3.0,17.4,128.0,121.42,94.97
2018,4,6,16,15,25.5,132.5,2.85,17.3,143.5,133.25,104.66
2018,4,6,16,30,37.0,144.0,2.7,17.2,159.0,143.61,112.89
2018,4,6,16,45,62.0,128.5,2.55,17.1,149.5,131.09,101.58
2018,4,6,17,0,87.0,113.0,2.4,17.0,140.0,113.32,85.68
2018,4,6,17,15,68.0,94.5,2.25,16.85,113.0,91.07,68.25
2018,4,6,17,30,49.0,76.0,2.1,16.7,86.0,68.83,51.17
2018,4,6,17,45,36.0,52.5,1.95,16.55,58.5,47.32,35.47
2018,4,6,18,0,23.0,29.0,1.8,16.4,31.0,27.31,17.11
2018,4,6,18,15,18.5,18.0,1.75,16.3,19.0,17.03,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.2,7.0,6.88,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.4,2.5,2.46,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.3,5.0,4.82,0.0
2018,4,7,6,15,0.0,11.0,2.9,14.4,11.0,10.6,2.47
2018,4,7,6,30,0.0,17.0,3.0,14.5,17.0,16.39,8.0
2018,4,7,6,45,0.0,28.0,3.05,14.6,28.0,27.02,17.24
2018,4,7,7,0,0.0,39.0,3.1,14.7,39.0,37.66,26.46
2018,4,7,7,15,9.0,72.0,3.2,14.95,75.0,74.62,57.9
2018,4,7,7,30,18.0,105.0,3.3,15.2,111.0,113.7,90.76
2018,4,7,7,45,27.0,131.5,3.35,15.4,142.5,151.42,122.02
2018,4,7,8,0,36.0,158.0,3.4,15.6,174.0,186.2,150.38
2018,4,7,8,15,44.5,166.5,3.4,15.9,188.5,201.33,162.36
2018,4,7,8,30,53.0,175.0,3.4,16.2,203.0,217.24,174.89
2018,4,7,8,45,97.0,211.0,3.45,16.45,268.0,297.85,239.86
2018,4,7,9,0,141.0,247.0,3.5,16.7,333.0,374.21,299.94
2018,4,7,9,15,166.0,276.0,3.45,17.0,383.5,429.8,342.11
2018,4,7,9,30,191.0,305.0,3.4,17.3,434.0,486.24,384.17
2018,4,7,9,45,276.0,309.0,3.4,17.55,507.0,576.79,453.06
2018,4,7,10,0,361.0,313.0,3.4,17.8,580.0,661.62,516.06
2018,4,7,10,15,426.0,302.0,3.4,18.0,629.0,722.68,560.38
2018,4,7,10,30,491.0,291.0,3.4,18.2,678.0,776.36,599.06
2018,4,7,10,45,522.0,289.0,3.45,18.4,711.0,807.51,620.67
2018,4,7,11,0,553.0,287.0,3.5,18.6,744.0,837.12,641.22
2018,4,7,11,15,514.0,307.5,3.6,18.65,738.0,822.18,629.13
2018,4,7,11,30,475.0,328.0,3.7,18.7,732.0,804.65,615.55
2018,4,7,11,45,532.5,302.5,3.75,18.8,758.5,828.51,634.11
2018,4,7,12,0,590.0,277.0,3.8,18.9,785.0,851.04,651.35
2018,4,7,12,15,492.5,319.5,3.85,18.85,743.0,794.26,608.39
2018,4,7,12,30,395.0,362.0,3.9,18.8,701.0,733.34,562.6
2018,4,7,12,45,372.5,370.5,3.95,18.8,687.5,712.07,547.16
2018,4,7,13,0,350.0,379.0,4.0,18.8,674.0,690.17,530.96
2018,4,7,13,15,486.5,317.5,4.05,18.65,718.5,735.78,568.73
2018,4,7,13,30,623.0,256.0,4.1,18.5,763.0,769.78,597.31
2018,4,7,13,45,715.0,212.0,4.15,18.4,777.5,775.79,604.21
2018,4,7,14,0,807.0,168.0,4.2,18.3,792.0,772.76,604.45
2018,4,7,14,15,798.0,164.0,4.15,18.05,760.0,730.0,573.2
2018,4,7,14,30,789.0,160.0,4.1,17.8,728.0,685.25,540.11
2018,4,7,14,45,776.5,155.5,4.1,17.5,689.5,636.59,503.59
2018,4,7,15,0,764.0,151.0,4.1,17.2,651.0,587.22,465.59
2018,4,7,15,15,743.5,146.5,4.1,17.2,606.5,533.18,422.48
2018,4,7,15,30,723.0,142.0,4.1,17.2,562.0,479.72,378.74
2018,4,7,15,45,699.0,136.5,4.0,16.55,514.5,424.68,333.41
2018,4,7,16,0,675.0,131.0,3.9,15.9,467.0,371.17,288.05
2018,4,7,16,15,641.5,124.0,3.8,15.55,416.0,315.05,239.5
2018,4,7,16,30,608.0,117.0,3.7,15.2,365.0,262.07,193.04
2018,4,7,16,45,558.5,109.0,3.55,14.8,312.5,208.34,146.93
2018,4,7,17,0,509.0,101.0,3.4,14.4,260.0,158.9,106.13
2018,4,7,17,15,441.0,90.0,3.0,13.8,209.0,111.49,71.3
2018,4,7,17,30,373.0,79.0,2.6,13.2,158.0,71.85,48.07
2018,4,7,17,45,274.0,63.5,2.2,12.65,112.5,48.48,37.13
2018,4,7,18,0,175.0,48.0,1.8,12.1,67.0,38.87,27.39
2018,4,7,18,15,96.5,28.5,1.7,11.7,38.0,23.53,2.29
2018,4,7,18,30,18.0,9.0,1.6,11.3,9.0,8.85,0.0
2018,4,7,18,45,9.0,4.5,1.45,10.95,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,5,45,32.5,10.0,1.45,9.0,11.5,14.8,0.0
2018,4,8,6,0,65.0,20.0,1.5,9.6,23.0,37.85,0.0
2018,4,8,6,15,170.5,37.0,1.9,10.2,59.0,96.98,65.86
2018,4,8,6,30,276.0,54.0,2.3,10.8,95.0,158.19,120.45
2018,4,8,6,45,380.0,65.5,2.65,11.4,146.5,224.24,178.21
2018,4,8,7,0,484.0,77.0,3.0,12.0,198.0,302.78,246.31
2018,4,8,7,15,551.0,83.5,3.1,12.35,252.0,368.01,302.9
2018,4,8,7,30,618.0,90.0,3.2,12.7,306.0,438.85,362.6
2018,4,8,7,45,661.0,95.5,3.25,13.05,359.5,499.96,412.77
2018,4,8,8,0,704.0,101.0,3.3,13.4,413.0,563.55,463.39
2018,4,8,8,15,733.0,105.0,3.3,13.8,463.5,618.18,505.35
2018,4,8,8,30,762.0,109.0,3.3,14.2,514.0,673.27,546.48
2018,4,8,8,45,784.5,112.5,3.3,14.6,561.5,720.55,579.37
2018,4,8,9,0,807.0,116.0,3.3,15.0,609.0,769.63,612.83
2018,4,8,9,15,809.0,123.5,3.3,15.35,646.5,805.28,636.07
2018,4,8,9,30,811.0,131.0,3.3,15.7,684.0,838.31,657.27
2018,4,8,9,45,843.5,126.0,3.3,16.05,728.0,881.56,685.53
2018,4,8,10,0,876.0,121.0,3.3,16.4,772.0,923.28,712.27
2018,4,8,10,15,883.0,123.5,3.3,16.7,801.5,942.52,723.32
2018,4,8,10,30,890.0,126.0,3.3,17.0,831.0,964.22,736.28
2018,4,8,10,45,894.0,128.5,3.3,17.25,853.5,979.93,745.29
2018,4,8,11,0,898.0,131.0,3.3,17.5,876.0,992.3,752.14
2018,4,8,11,15,901.0,132.5,3.35,17.7,891.0,999.26,755.99
2018,4,8,11,30,904.0,134.0,3.4,17.9,906.0,1002.76,757.68
2018,4,8,11,45,904.5,135.0,3.4,18.1,912.0,999.9,754.84
2018,4,8,12,0,905.0,136.0,3.4,18.3,918.0,993.59,749.87
2018,4,8,12,15,905.5,135.5,3.35,18.4,917.0,982.32,741.61
2018,4,8,12,30,906.0,135.0,3.3,18.5,916.0,967.69,731.24
2018,4,8,12,45,904.5,134.0,3.3,18.65,906.5,947.45,717.41
2018,4,8,13,0,903.0,133.0,3.3,18.8,897.0,924.07,701.54
2018,4,8,13,15,897.5,132.0,3.25,18.8,878.5,894.26,681.36
2018,4,8,13,30,892.0,131.0,3.2,18.8,860.0,861.75,659.32
2018,4,8,13,45,884.5,130.0,3.2,18.8,834.5,825.12,634.64
2018,4,8,14,0,877.0,129.0,3.2,18.8,809.0,787.69,609.25
2018,4,8,14,15,866.0,127.0,3.15,18.75,776.0,742.85,578.2
2018,4,8,14,30,855.0,125.0,3.1,18.7,743.0,696.49,544.27
2018,4,8,14,45,841.0,122.5,3.1,18.6,703.5,646.49,506.87
2018,4,8,15,0,827.0,120.0,3.1,18.5,664.0,595.74,467.95
2018,4,8,15,15,809.0,117.0,3.1,18.5,619.5,541.89,425.46
2018,4,8,15,30,791.0,114.0,3.1,18.5,575.0,488.23,381.92
2018,4,8,15,45,765.5,110.5,3.05,18.05,526.0,429.53,333.85
2018,4,8,16,0,740.0,107.0,3.0,17.6,477.0,373.88,286.79
2018,4,8,16,15,704.5,102.5,2.95,17.2,425.0,315.94,236.96
2018,4,8,16,30,669.0,98.0,2.9,16.8,373.0,261.22,189.12
2018,4,8,16,45,620.0,92.0,2.8,16.35,319.5,205.87,141.58
2018,4,8,17,0,571.0,86.0,2.7,15.9,266.0,155.86,100.24
2018,4,8,17,15,500.0,78.0,2.45,15.1,214.0,107.7,65.25
2018,4,8,17,30,429.0,70.0,2.2,14.3,162.0,66.79,42.11
2018,4,8,17,45,326.0,57.5,1.95,13.5,116.0,43.43,32.62
2018,4,8,18,0,223.0,45.0,1.7,12.7,70.0,35.02,24.22
2018,4,8,18,15,126.0,27.5,1.65,12.25,40.0,21.83,3.86
2018,4,8,18,30,29.0,10.0,1.6,11.8,10.0,9.83,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.5,0.85,10.5,10.0,10.59,0.0
2018,4,9,6,0,16.0,19.0,0.8,10.9,20.0,22.99,0.0
2018,4,9,6,15,57.0,37.5,0.95,11.6,45.5,59.45,40.22
2018,4,9,6,30,98.0,56.0,1.1,12.3,71.0,95.31,72.08
2018,4,9,6,45,120.5,75.0,1.25,13.05,101.0,129.13,101.88
2018,4,9,7,0,143.0,94.0,1.4,13.8,131.0,165.19,133.12
2018,4,9,7,15,131.0,118.0,1.5,14.2,157.5,192.65,156.67
2018,4,9,7,30,119.0,142.0,1.6,14.6,184.0,218.5,177.99
2018,4,9,7,45,124.5,159.5,1.7,15.05,209.5,245.5,199.78
2018,4,9,8,0,130.0,177.0,1.8,15.5,235.0,272.8,221.29
2018,4,9,8,15,165.5,204.5,1.75,16.05,287.5,331.68,267.49
2018,4,9,8,30,201.0,232.0,1.7,16.6,340.0,393.02,314.25
2018,4,9,8,45,273.5,241.5,1.7,17.15,402.0,472.26,374.42
2018,4,9,9,0,346.0,251.0,1.7,17.7,464.0,548.29,430.53
2018,4,9,9,15,494.0,221.5,1.65,18.3,548.0,656.06,509.73
2018,4,9,9,30,642.0,192.0,1.6,18.9,632.0,766.69,587.59
2018,4,9,9,45,675.5,191.0,1.6,19.5,675.5,810.95,614.91
2018,4,9,10,0,709.0,190.0,1.6,20.1,719.0,854.26,641.26
2018,4,9,10,15,657.5,221.5,1.55,20.6,727.0,853.07,636.99
2018,4,9,10,30,606.0,253.0,1.5,21.1,735.0,846.87,628.67
2018,4,9,10,45,689.5,222.5,1.5,21.6,785.5,899.43,663.25
2018,4,9,11,0,773.0,192.0,1.5,22.1,836.0,950.09,693.64
2018,4,9,11,15,826.5,169.0,1.4,22.45,868.0,974.41,705.67
2018,4,9,11,30,880.0,146.0,1.3,22.8,900.0,999.85,718.48
2018,4,9,11,45,872.0,150.5,1.25,23.2,902.5,992.37,711.23
2018,4,9,12,0,864.0,155.0,1.2,23.6,905.0,981.55,702.46
2018,4,9,12,15,865.5,154.0,1.2,23.9,904.0,970.65,694.93
2018,4,9,12,30,867.0,153.0,1.2,24.2,903.0,956.46,685.46
2018,4,9,12,45,852.0,157.0,1.2,24.55,887.5,929.4,667.84
2018,4,9,13,0,837.0,161.0,1.2,24.9,872.0,899.82,648.8
2018,4,9,13,15,833.0,158.0,1.15,25.15,853.5,870.27,629.31
2018,4,9,13,30,829.0,155.0,1.1,25.4,835.0,838.16,608.17
2018,4,9,13,45,606.5,238.5,1.0,25.65,728.0,718.63,525.64
2018,4,9,14,0,384.0,322.0,0.9,25.9,621.0,606.1,444.37
2018,4,9,14,15,408.5,299.5,0.8,26.0,606.0,586.11,431.46
2018,4,9,14,30,433.0,277.0,0.7,26.1,591.0,561.2,414.0
2018,4,9,14,45,399.0,273.0,0.6,26.2,550.5,513.47,379.47
2018,4,9,15,0,365.0,269.0,0.5,26.3,510.0,469.15,347.15
2018,4,9,15,15,382.0,245.5,0.5,26.3,483.0,436.07,323.79
2018,4,9,15,30,399.0,222.0,0.5,26.3,456.0,400.4,297.64
2018,4,9,15,45,371.5,207.0,0.65,26.05,410.5,352.19,262.5
2018,4,9,16,0,344.0,192.0,0.8,25.8,365.0,305.98,227.8
2018,4,9,16,15,280.5,177.5,0.8,25.05,309.0,251.37,186.58
2018,4,9,16,30,217.0,163.0,0.8,24.3,253.0,203.57,150.49
2018,4,9,16,45,238.0,135.5,0.85,23.55,221.5,169.06,122.01
2018,4,9,17,0,259.0,108.0,0.9,22.8,190.0,132.48,91.54
2018,4,9,17,15,234.0,90.5,0.95,21.65,154.5,97.97,65.84
2018,4,9,17,30,209.0,73.0,1.0,20.5,119.0,66.52,45.02
2018,4,9,17,45,159.5,55.5,1.05,19.4,85.0,44.79,33.02
2018,4,9,18,0,110.0,38.0,1.1,18.3,51.0,31.3,20.64
2018,4,9,18,15,68.5,23.5,1.1,17.7,30.5,19.71,4.28
2018,4,9,18,30,27.0,9.0,1.1,17.1,10.0,8.85,0.0
2018,4,9,18,45,13.5,4.5,1.1,16.5,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,5,45,6.0,7.0,1.3,12.65,7.5,7.83,0.0
2018,4,10,6,0,12.0,14.0,1.3,12.9,15.0,16.17,0.0
2018,4,10,6,15,15.0,28.5,1.5,13.4,30.5,33.09,20.54
2018,4,10,6,30,18.0,43.0,1.7,13.9,46.0,49.83,35.76
2018,4,10,6,45,23.5,60.5,1.85,14.35,66.0,71.12,54.33
2018,4,10,7,0,29.0,78.0,2.0,14.8,86.0,92.84,73.04
2018,4,10,7,15,29.5,96.5,2.1,15.25,106.0,113.73,90.7
2018,4,10,7,30,30.0,115.0,2.2,15.7,126.0,134.57,107.91
2018,4,10,7,45,73.5,143.5,2.3,16.1,175.5,191.58,155.17
2018,4,10,8,0,117.0,172.0,2.4,16.5,225.0,259.11,209.99
2018,4,10,8,15,204.5,195.5,2.45,16.8,300.5,348.02,281.56
2018,4,10,8,30,292.0,219.0,2.5,17.1,376.0,451.56,362.38
2018,4,10,8,45,225.0,248.0,2.6,17.4,375.5,435.39,346.96
2018,4,10,9,0,158.0,277.0,2.7,17.7,375.0,421.32,333.34
2018,4,10,9,15,159.5,298.0,2.75,17.95,402.5,449.38,353.69
2018,4,10,9,30,161.0,319.0,2.8,18.2,430.0,476.91,373.2
2018,4,10,9,45,169.5,338.5,2.85,18.4,461.0,508.33,395.75
2018,4,10,10,0,178.0,358.0,2.9,18.6,492.0,539.45,417.83
2018,4,10,10,15,177.0,371.0,2.85,18.75,508.5,554.37,427.48
2018,4,10,10,30,176.0,384.0,2.8,18.9,525.0,568.5,436.6
2018,4,10,10,45,120.0,382.0,2.8,19.0,479.5,513.95,394.22
2018,4,10,11,0,64.0,380.0,2.8,19.1,434.0,449.38,344.42
2018,4,10,11,15,69.0,386.5,2.75,19.05,445.5,459.87,352.36
2018,4,10,11,30,74.0,393.0,2.7,19.0,457.0,470.06,359.72
2018,4,10,11,45,58.0,376.5,2.65,18.9,427.0,435.96,333.88
2018,4,10,12,0,42.0,360.0,2.6,18.8,397.0,402.07,308.28
2018,4,10,12,15,53.0,379.5,2.6,18.65,426.0,430.57,330.09
2018,4,10,12,30,64.0,399.0,2.6,18.5,455.0,458.33,350.98
2018,4,10,12,45,90.5,406.0,2.6,18.3,484.0,486.36,372.75
2018,4,10,13,0,117.0,413.0,2.6,18.1,513.0,517.48,396.61
2018,4,10,13,15,111.5,397.5,2.65,17.95,491.0,491.84,378.1
2018,4,10,13,30,106.0,382.0,2.7,17.8,469.0,462.89,357.33
2018,4,10,13,45,58.5,290.0,2.7,17.6,338.0,329.95,256.89
2018,4,10,14,0,11.0,198.0,2.7,17.4,207.0,200.11,155.65
2018,4,10,14,15,6.5,172.5,2.75,17.15,177.5,171.6,133.61
2018,4,10,14,30,2.0,147.0,2.8,16.9,148.0,143.54,111.47
2018,4,10,14,45,26.5,207.5,2.8,16.7,225.0,216.94,170.99
2018,4,10,15,0,51.0,268.0,2.8,16.5,302.0,286.21,226.09
2018,4,10,15,15,53.5,256.5,2.8,16.5,290.0,272.75,215.64
2018,4,10,15,30,56.0,245.0,2.8,16.5,278.0,258.91,205.05
2018,4,10,15,45,35.0,207.0,2.9,16.1,227.0,210.55,167.13
2018,4,10,16,0,14.0,169.0,3.0,15.7,176.0,166.21,132.08
2018,4,10,16,15,7.5,127.0,3.0,15.5,130.5,123.85,97.89
2018,4,10,16,30,1.0,85.0,3.0,15.3,85.0,82.23,63.79
2018,4,10,16,45,0.5,52.5,3.05,15.1,52.5,50.82,37.58
2018,4,10,17,0,0.0,20.0,3.1,14.9,20.0,19.29,10.86
2018,4,10,17,15,5.0,25.5,2.85,14.5,26.5,25.06,15.6
2018,4,10,17,30,10.0,31.0,2.6,14.1,33.0,30.5,20.14
2018,4,10,17,45,15.0,32.5,2.4,13.65,34.5,31.32,22.04
2018,4,10,18,0,20.0,34.0,2.2,13.2,36.0,31.67,21.53
2018,4,10,18,15,13.0,20.5,2.05,12.7,21.5,19.38,5.54
2018,4,10,18,30,6.0,7.0,1.9,12.2,7.0,6.88,0.0
2018,4,10,18,45,3.0,3.5,1.75,11.7,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,11,5,45,16.5,9.0,1.5,9.65,10.0,11.52,0.0
2018,4,11,6,0,33.0,18.0,1.4,9.8,20.0,27.12,4.13
2018,4,11,6,15,60.5,33.0,1.6,10.2,41.0,53.97,36.86
2018,4,11,6,30,88.0,48.0,1.8,10.6,62.0,82.09,62.17
2018,4,11,6,45,122.0,61.0,1.95,11.0,88.5,117.81,93.67
2018,4,11,7,0,156.0,74.0,2.1,11.4,115.0,152.98,124.67
2018,4,11,7,15,235.5,94.0,2.1,11.75,171.5,221.8,183.46
2018,4,11,7,30,315.0,114.0,2.1,12.1,228.0,305.34,253.2
2018,4,11,7,45,278.5,132.0,2.1,12.4,244.0,311.41,257.89
2018,4,11,8,0,242.0,150.0,2.1,12.7,260.0,320.52,264.5
2018,4,11,8,15,239.0,185.0,2.0,12.95,304.0,367.39,300.8
2018,4,11,8,30,236.0,220.0,1.9,13.2,348.0,413.13,335.0
2018,4,11,8,45,301.5,234.5,1.8,13.5,413.0,486.69,391.42
2018,4,11,9,0,367.0,249.0,1.7,13.8,478.0,564.11,448.89
2018,4,11,9,15,351.5,270.5,1.8,14.15,501.5,585.82,462.84
2018,4,11,9,30,336.0,292.0,1.9,14.5,525.0,605.27,475.41
2018,4,11,9,45,248.5,326.5,2.0,14.9,503.5,573.59,448.2
2018,4,11,10,0,161.0,361.0,2.1,15.3,482.0,527.59,410.62
2018,4,11,10,15,220.5,368.0,2.3,15.4,541.0,591.18,459.53
2018,4,11,10,30,280.0,375.0,2.5,15.5,600.0,664.79,514.15
2018,4,11,10,45,267.0,389.5,2.7,15.65,608.5,669.41,516.44
2018,4,11,11,0,254.0,404.0,2.9,15.8,617.0,672.52,518.15
2018,4,11,11,15,317.5,391.0,3.1,15.7,662.0,718.22,553.79
2018,4,11,11,30,381.0,378.0,3.3,15.6,707.0,762.96,588.26
2018,4,11,11,45,435.0,361.5,3.5,15.55,739.5,799.8,616.55
2018,4,11,12,0,489.0,345.0,3.7,15.5,772.0,827.96,638.81
2018,4,11,12,15,442.0,361.0,3.8,15.4,746.5,792.04,612.18
2018,4,11,12,30,395.0,377.0,3.9,15.3,721.0,750.59,581.88
2018,4,11,12,45,314.5,397.0,4.05,15.2,669.0,688.57,535.4
2018,4,11,13,0,234.0,417.0,4.2,15.1,617.0,623.82,486.36
2018,4,11,13,15,209.5,406.0,4.25,15.0,582.5,583.48,456.69
2018,4,11,13,30,185.0,395.0,4.3,14.9,548.0,543.89,427.15
2018,4,11,13,45,133.5,373.0,4.3,14.8,481.5,473.29,372.97
2018,4,11,14,0,82.0,351.0,4.3,14.7,415.0,403.86,319.03
2018,4,11,14,15,96.0,338.5,4.3,14.5,410.5,396.92,314.87
2018,4,11,14,30,110.0,326.0,4.3,14.3,406.0,389.73,310.2
2018,4,11,14,45,183.5,310.0,4.25,14.1,435.5,413.6,330.73
2018,4,11,15,0,257.0,294.0,4.2,13.9,465.0,430.59,345.1
2018,4,11,15,15,184.5,275.0,4.2,13.9,393.5,359.45,288.28
2018,4,11,15,30,112.0,256.0,4.2,13.9,322.0,295.31,236.94
2018,4,11,15,45,192.5,230.5,4.1,13.75,333.0,298.63,239.55
2018,4,11,16,0,273.0,205.0,4.0,13.6,344.0,291.84,232.45
2018,4,11,16,15,268.0,183.0,3.95,13.45,307.5,253.02,199.51
2018,4,11,16,30,263.0,161.0,3.9,13.3,271.0,214.72,166.58
2018,4,11,16,45,157.0,121.0,3.85,13.15,184.0,143.11,109.58
2018,4,11,17,0,51.0,81.0,3.8,13.0,97.0,83.95,63.88
2018,4,11,17,15,25.5,45.0,3.65,12.75,53.0,45.77,32.61
2018,4,11,17,30,0.0,9.0,3.5,12.5,9.0,8.67,1.79
2018,4,11,17,45,9.5,14.0,3.4,12.25,15.0,13.61,6.47
2018,4,11,18,0,19.0,19.0,3.3,12.0,21.0,17.65,9.63
2018,4,11,18,15,12.5,14.5,3.45,11.8,15.5,14.1,3.25
2018,4,11,18,30,6.0,10.0,3.6,11.6,10.0,9.83,0.0
2018,4,11,18,45,3.0,5.0,3.8,11.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.1,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,6.7,1.0,0.0,0.0
2018,4,12,5,45,72.5,15.0,1.7,7.3,20.0,26.74,0.0
2018,4,12,6,0,142.0,29.0,1.8,7.9,39.0,70.58,27.09
2018,4,12,6,15,258.0,43.0,2.1,8.45,79.5,129.31,93.59
2018,4,12,6,30,374.0,57.0,2.4,9.0,120.0,197.02,153.21
2018,4,12,6,45,454.5,66.5,2.7,9.55,170.0,259.95,209.61
2018,4,12,7,0,535.0,76.0,3.0,10.1,220.0,330.69,271.93
2018,4,12,7,15,588.5,83.0,3.15,10.4,273.0,392.99,326.33
2018,4,12,7,30,642.0,90.0,3.3,10.7,326.0,459.54,382.68
2018,4,12,7,45,679.0,96.0,3.4,11.0,379.0,519.1,431.75
2018,4,12,8,0,716.0,102.0,3.5,11.3,432.0,580.54,480.9
2018,4,12,8,15,719.5,113.0,3.5,11.65,476.0,626.33,515.74
2018,4,12,8,30,723.0,124.0,3.5,12.0,520.0,670.42,548.35
2018,4,12,8,45,762.0,124.0,3.5,12.3,573.0,727.34,589.61
2018,4,12,9,0,801.0,124.0,3.5,12.6,626.0,782.04,627.7
2018,4,12,9,15,812.0,129.5,3.5,12.9,667.5,822.47,654.71
2018,4,12,9,30,823.0,135.0,3.5,13.2,709.0,860.82,679.99
2018,4,12,9,45,829.0,140.5,3.5,13.45,744.0,892.47,700.36
2018,4,12,10,0,835.0,146.0,3.5,13.7,779.0,921.41,718.74
2018,4,12,10,15,772.5,177.0,3.45,13.95,780.0,915.53,712.24
2018,4,12,10,30,710.0,208.0,3.4,14.2,781.0,900.78,699.95
2018,4,12,10,45,609.5,257.5,3.4,14.4,758.5,864.0,671.14
2018,4,12,11,0,509.0,307.0,3.4,14.6,736.0,821.12,636.66
2018,4,12,11,15,574.5,284.5,3.45,14.7,776.5,860.26,666.34
2018,4,12,11,30,640.0,262.0,3.5,14.8,817.0,899.5,695.18
2018,4,12,11,45,752.0,213.0,3.55,14.9,869.5,951.19,731.82
2018,4,12,12,0,864.0,164.0,3.6,15.0,922.0,995.15,761.7
2018,4,12,12,15,788.0,198.0,3.7,15.0,888.5,947.27,728.86
2018,4,12,12,30,712.0,232.0,3.8,15.0,855.0,901.69,698.03
2018,4,12,12,45,681.5,242.0,3.9,15.0,833.0,868.53,675.33
2018,4,12,13,0,651.0,252.0,4.0,15.0,811.0,833.96,650.6
2018,4,12,13,15,735.0,214.5,4.05,14.95,833.5,848.78,663.71
2018,4,12,13,30,819.0,177.0,4.1,14.9,856.0,855.21,669.19
2018,4,12,13,45,812.5,174.5,4.2,14.8,831.0,819.35,644.68
2018,4,12,14,0,806.0,172.0,4.3,14.7,806.0,781.46,618.9
2018,4,12,14,15,796.5,168.0,4.3,14.55,773.5,738.21,587.22
2018,4,12,14,30,787.0,164.0,4.3,14.4,741.0,693.07,553.43
2018,4,12,14,45,774.5,159.0,4.3,14.3,702.5,643.9,515.76
2018,4,12,15,0,762.0,154.0,4.3,14.2,664.0,594.07,476.69
2018,4,12,15,15,742.0,150.5,4.3,14.2,620.0,541.22,434.07
2018,4,12,15,30,722.0,147.0,4.3,14.2,576.0,488.92,390.83
2018,4,12,15,45,699.0,140.5,4.2,13.75,528.0,433.31,344.36
2018,4,12,16,0,676.0,134.0,4.1,13.3,480.0,379.15,297.88
2018,4,12,16,15,645.0,126.5,3.95,13.05,429.0,323.16,248.89
2018,4,12,16,30,614.0,119.0,3.8,12.8,378.0,270.03,201.75
2018,4,12,16,45,568.5,111.0,3.65,12.5,325.5,216.52,155.09
2018,4,12,17,0,523.0,103.0,3.5,12.2,273.0,167.02,113.34
2018,4,12,17,15,459.5,91.5,3.15,11.65,221.5,118.39,76.4
2018,4,12,17,30,396.0,80.0,2.8,11.1,170.0,77.03,50.65
2018,4,12,17,45,306.5,66.0,2.45,10.55,124.5,49.88,38.91
2018,4,12,18,0,217.0,52.0,2.1,10.0,79.0,40.47,29.66
2018,4,12,18,15,125.5,32.5,1.95,9.6,46.5,26.77,12.52
2018,4,12,18,30,34.0,13.0,1.8,9.2,14.0,12.78,0.0
2018,4,12,18,45,17.0,6.5,1.7,8.8,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.1,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,5.8,2.0,0.0,0.0
2018,4,13,5,45,72.5,16.5,1.4,6.5,21.5,28.44,0.0
2018,4,13,6,0,141.0,31.0,1.5,7.2,41.0,73.82,34.88
2018,4,13,6,15,252.5,45.0,1.75,7.95,81.5,130.73,95.72
2018,4,13,6,30,364.0,59.0,2.0,8.7,122.0,197.03,153.9
2018,4,13,6,45,445.0,69.0,2.2,9.5,172.5,260.32,210.11
2018,4,13,7,0,526.0,79.0,2.4,10.3,223.0,331.57,272.13
2018,4,13,7,15,581.0,86.0,2.7,11.0,276.0,394.33,326.21
2018,4,13,7,30,636.0,93.0,3.0,11.7,329.0,461.47,382.32
2018,4,13,7,45,675.5,98.0,3.25,12.45,382.0,521.2,430.77
2018,4,13,8,0,715.0,103.0,3.5,13.2,435.0,583.02,479.44
2018,4,13,8,15,742.5,107.5,3.55,13.7,486.0,637.79,521.15
2018,4,13,8,30,770.0,112.0,3.6,14.2,537.0,692.84,561.66
2018,4,13,8,45,791.0,115.5,3.6,14.7,584.0,739.3,593.4
2018,4,13,9,0,812.0,119.0,3.6,15.2,631.0,787.36,625.79
2018,4,13,9,15,831.0,120.0,3.6,15.6,674.0,829.82,653.8
2018,4,13,9,30,850.0,121.0,3.6,16.0,717.0,870.63,680.27
2018,4,13,9,45,865.5,121.0,3.55,16.4,754.5,905.32,701.82
2018,4,13,10,0,881.0,121.0,3.5,16.8,792.0,932.17,717.7
2018,4,13,10,15,888.0,123.5,3.5,17.15,821.5,956.72,732.42
2018,4,13,10,30,895.0,126.0,3.5,17.5,851.0,978.21,745.03
2018,4,13,10,45,900.0,127.5,3.45,17.8,873.0,993.56,753.27
2018,4,13,11,0,905.0,129.0,3.4,18.1,895.0,1005.58,759.36
2018,4,13,11,15,907.0,130.5,3.4,18.35,909.0,1011.33,761.85
2018,4,13,11,30,909.0,132.0,3.4,18.6,923.0,1013.61,762.2
2018,4,13,11,45,908.0,133.5,3.35,18.85,928.0,1009.55,758.05
2018,4,13,12,0,907.0,135.0,3.3,19.1,933.0,1002.04,751.79
2018,4,13,12,15,905.0,135.5,3.3,19.25,930.5,989.2,742.79
2018,4,13,12,30,903.0,136.0,3.3,19.4,928.0,973.07,731.72
2018,4,13,12,45,899.0,136.0,3.3,19.55,917.5,951.43,717.04
2018,4,13,13,0,895.0,136.0,3.3,19.7,907.0,926.78,700.4
2018,4,13,13,15,889.5,136.0,3.25,19.8,889.0,897.97,680.75
2018,4,13,13,30,884.0,136.0,3.2,19.9,871.0,866.49,659.29
2018,4,13,13,45,876.0,135.5,3.15,19.95,845.5,831.99,635.83
2018,4,13,14,0,868.0,135.0,3.1,20.0,820.0,792.91,609.07
2018,4,13,14,15,857.5,133.0,3.05,19.95,787.0,748.61,578.68
2018,4,13,14,30,847.0,131.0,3.0,19.9,754.0,702.8,545.55
2018,4,13,14,45,833.0,128.5,2.9,19.85,715.0,653.02,508.21
2018,4,13,15,0,819.0,126.0,2.8,19.8,676.0,602.54,469.53
2018,4,13,15,15,801.5,123.0,2.8,19.8,632.0,549.24,428.04
2018,4,13,15,30,784.0,120.0,2.8,19.8,588.0,496.11,385.52
2018,4,13,15,45,761.0,116.0,2.6,19.45,539.5,438.15,338.23
2018,4,13,16,0,738.0,112.0,2.4,19.1,491.0,383.12,291.97
2018,4,13,16,15,710.5,105.5,2.15,18.65,440.0,325.87,243.08
2018,4,13,16,30,683.0,99.0,1.9,18.2,389.0,270.98,195.37
2018,4,13,16,45,645.5,91.5,1.65,17.75,336.5,215.64,147.74
2018,4,13,17,0,608.0,84.0,1.4,17.3,284.0,164.3,104.82
2018,4,13,17,15,551.0,75.0,1.3,16.35,231.5,113.91,67.23
2018,4,13,17,30,494.0,66.0,1.2,15.4,179.0,70.2,41.25
2018,4,13,17,45,408.0,55.5,1.1,14.45,132.5,41.94,31.38
2018,4,13,18,0,322.0,45.0,1.0,13.5,86.0,34.52,24.22
2018,4,13,18,15,199.5,30.0,1.05,13.0,51.5,23.55,10.95
2018,4,13,18,30,77.0,15.0,1.1,12.5,17.0,14.74,0.0
2018,4,13,18,45,38.5,7.5,1.1,11.95,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
