Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.05,8.7,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.0,9.3,2.0,0.0,0.0
2018,4,14,5,45,106.0,16.5,1.0,9.95,24.0,34.42,0.0
2018,4,14,6,0,202.0,31.0,1.0,10.6,46.0,88.76,46.61
2018,4,14,6,15,314.0,42.5,1.1,11.35,88.0,145.68,105.4
2018,4,14,6,30,426.0,54.0,1.2,12.1,130.0,214.32,164.87
2018,4,14,6,45,499.0,62.5,1.35,12.85,180.0,276.21,219.33
2018,4,14,7,0,572.0,71.0,1.5,13.6,230.0,345.16,278.46
2018,4,14,7,15,621.5,77.5,1.4,14.25,283.0,406.92,329.72
2018,4,14,7,30,671.0,84.0,1.3,14.9,336.0,472.49,381.8
2018,4,14,7,45,705.5,89.0,1.25,15.55,388.5,530.87,426.42
2018,4,14,8,0,740.0,94.0,1.2,16.2,441.0,590.83,470.39
2018,4,14,8,15,765.5,98.0,1.1,16.9,491.5,642.68,506.19
2018,4,14,8,30,791.0,102.0,1.0,17.6,542.0,696.67,540.91
2018,4,14,8,45,810.5,105.0,0.9,18.3,588.5,744.68,569.56
2018,4,14,9,0,830.0,108.0,0.8,19.0,635.0,791.63,596.49
2018,4,14,9,15,847.0,109.5,0.75,19.65,677.5,833.48,620.04
2018,4,14,9,30,864.0,111.0,0.7,20.3,720.0,873.53,641.87
2018,4,14,9,45,878.5,110.5,0.65,20.95,756.5,901.91,655.74
2018,4,14,10,0,893.0,110.0,0.6,21.6,793.0,933.01,671.21
2018,4,14,10,15,902.0,111.0,0.65,21.9,823.0,958.02,685.63
2018,4,14,10,30,911.0,112.0,0.7,22.2,853.0,980.01,698.28
2018,4,14,10,45,918.0,112.0,0.75,22.55,875.5,995.87,707.09
2018,4,14,11,0,925.0,112.0,0.8,22.9,898.0,1008.4,714.01
2018,4,14,11,15,928.0,113.0,0.85,23.05,912.5,1014.71,717.82
2018,4,14,11,30,931.0,114.0,0.9,23.2,927.0,1017.49,719.68
2018,4,14,11,45,933.0,114.0,0.95,23.4,933.5,1014.71,718.14
2018,4,14,12,0,935.0,114.0,1.0,23.6,940.0,1008.4,714.6
2018,4,14,12,15,933.0,115.0,1.1,23.65,937.5,995.84,708.66
2018,4,14,12,30,931.0,116.0,1.2,23.7,935.0,979.88,700.63
2018,4,14,12,45,927.5,116.0,1.3,23.8,924.5,958.26,688.82
2018,4,14,13,0,924.0,116.0,1.4,23.9,914.0,933.51,674.94
2018,4,14,13,15,919.5,115.5,1.5,23.85,896.0,904.4,658.46
2018,4,14,13,30,915.0,115.0,1.6,23.8,878.0,872.48,639.91
2018,4,14,13,45,908.0,113.5,1.75,23.75,852.0,834.95,617.84
2018,4,14,14,0,901.0,112.0,1.9,23.7,826.0,795.11,593.72
2018,4,14,14,15,892.5,110.0,1.95,23.5,793.5,751.6,566.09
2018,4,14,14,30,884.0,108.0,2.0,23.3,761.0,706.31,536.41
2018,4,14,14,45,872.0,106.0,2.1,23.1,722.5,657.25,501.95
2018,4,14,15,0,860.0,104.0,2.2,22.9,684.0,606.35,465.01
2018,4,14,15,15,844.0,102.0,2.2,22.9,640.0,552.97,424.21
2018,4,14,15,30,828.0,100.0,2.2,22.9,596.0,499.5,382.13
2018,4,14,15,45,806.5,96.0,2.35,22.1,547.0,441.91,337.13
2018,4,14,16,0,785.0,92.0,2.5,21.3,498.0,385.39,291.11
2018,4,14,16,15,755.0,89.0,2.5,20.6,446.5,328.36,242.96
2018,4,14,16,30,725.0,86.0,2.5,19.9,395.0,271.51,194.02
2018,4,14,16,45,683.0,81.5,2.5,19.25,342.0,215.6,146.06
2018,4,14,17,0,641.0,77.0,2.5,18.6,289.0,164.1,103.1
2018,4,14,17,15,575.0,70.5,2.3,17.65,235.5,113.1,65.23
2018,4,14,17,30,509.0,64.0,2.1,16.7,182.0,69.8,39.93
2018,4,14,17,45,407.5,54.5,1.9,15.7,133.5,40.74,30.18
2018,4,14,18,0,306.0,45.0,1.7,14.7,85.0,34.41,24.05
2018,4,14,18,15,172.0,28.0,1.65,14.3,48.5,21.77,10.21
2018,4,14,18,30,38.0,11.0,1.6,13.9,12.0,10.81,0.0
2018,4,14,18,45,19.0,5.5,1.55,13.45,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.4,2.0,0.0,0.0
2018,4,15,5,45,44.0,15.5,1.85,10.65,19.0,22.93,0.0
2018,4,15,6,0,83.0,29.0,2.0,10.9,36.0,56.34,31.28
2018,4,15,6,15,168.0,46.0,2.2,11.4,72.5,104.39,76.38
2018,4,15,6,30,253.0,63.0,2.4,11.9,109.0,165.74,129.27
2018,4,15,6,45,409.0,70.0,2.65,12.4,172.5,248.5,199.67
2018,4,15,7,0,565.0,77.0,2.9,12.9,236.0,350.23,285.69
2018,4,15,7,15,606.5,84.5,2.95,13.45,287.0,408.93,335.71
2018,4,15,7,30,648.0,92.0,3.0,14.0,338.0,470.64,386.58
2018,4,15,7,45,654.5,103.0,3.05,14.5,382.5,517.93,424.3
2018,4,15,8,0,661.0,114.0,3.1,15.0,427.0,564.29,460.01
2018,4,15,8,15,673.0,125.0,3.15,15.45,473.0,613.32,496.76
2018,4,15,8,30,685.0,136.0,3.2,15.9,519.0,661.5,531.83
2018,4,15,8,45,757.5,125.0,3.3,16.35,581.5,730.64,581.98
2018,4,15,9,0,830.0,114.0,3.4,16.8,644.0,800.19,630.15
2018,4,15,9,15,844.5,116.5,3.5,17.1,686.0,841.05,657.23
2018,4,15,9,30,859.0,119.0,3.6,17.4,728.0,879.95,682.89
2018,4,15,9,45,870.0,121.0,3.75,17.65,764.0,913.0,704.7
2018,4,15,10,0,881.0,123.0,3.9,17.9,800.0,937.93,720.82
2018,4,15,10,15,888.5,124.0,3.95,18.05,828.5,961.22,735.57
2018,4,15,10,30,896.0,125.0,4.0,18.2,857.0,981.48,748.28
2018,4,15,10,45,901.5,126.5,4.1,18.3,879.0,997.21,758.42
2018,4,15,11,0,907.0,128.0,4.2,18.4,901.0,1009.63,766.43
2018,4,15,11,15,910.5,128.0,4.3,18.4,915.0,1015.15,770.17
2018,4,15,11,30,914.0,128.0,4.4,18.4,929.0,1017.23,771.79
2018,4,15,11,45,915.5,128.0,4.45,18.45,935.0,1013.91,769.55
2018,4,15,12,0,917.0,128.0,4.5,18.5,941.0,1007.12,765.11
2018,4,15,12,15,917.0,127.0,4.6,18.4,938.5,994.46,757.66
2018,4,15,12,30,917.0,126.0,4.7,18.3,936.0,978.45,747.96
2018,4,15,12,45,914.5,125.0,4.8,18.25,925.0,956.89,734.26
2018,4,15,13,0,912.0,124.0,4.9,18.2,914.0,932.22,718.37
2018,4,15,13,15,905.5,123.5,4.95,18.05,894.5,901.63,698.15
2018,4,15,13,30,899.0,123.0,5.0,17.9,875.0,868.4,675.95
2018,4,15,13,45,890.0,122.0,5.1,17.75,848.0,830.23,650.28
2018,4,15,14,0,881.0,121.0,5.2,17.6,821.0,789.94,622.78
2018,4,15,14,15,868.0,120.0,5.2,17.35,787.0,744.86,591.18
2018,4,15,14,30,855.0,119.0,5.2,17.1,753.0,698.63,557.54
2018,4,15,14,45,678.0,130.0,5.25,16.9,616.5,557.58,448.42
2018,4,15,15,0,501.0,141.0,5.3,16.7,480.0,431.11,348.06
2018,4,15,15,15,250.5,114.0,5.3,16.7,283.5,244.14,196.72
2018,4,15,15,30,0.0,87.0,5.3,16.7,87.0,84.18,64.16
2018,4,15,15,45,0.0,78.5,5.25,15.65,78.5,75.93,57.87
2018,4,15,16,0,0.0,70.0,5.2,14.6,70.0,67.69,51.41
2018,4,15,16,15,4.5,63.0,5.1,14.05,65.0,62.37,47.15
2018,4,15,16,30,9.0,56.0,5.0,13.5,60.0,56.56,42.32
2018,4,15,16,45,54.5,71.0,4.9,13.0,89.5,78.03,58.99
2018,4,15,17,0,100.0,86.0,4.8,12.5,119.0,94.35,70.77
2018,4,15,17,15,136.5,85.5,4.55,12.1,122.5,86.85,63.05
2018,4,15,17,30,173.0,85.0,4.3,11.7,126.0,77.1,55.72
2018,4,15,17,45,132.0,66.0,4.0,11.25,92.5,52.62,41.33
2018,4,15,18,0,91.0,47.0,3.7,10.8,59.0,40.4,29.73
2018,4,15,18,15,52.0,30.0,3.55,10.65,36.0,26.24,14.3
2018,4,15,18,30,13.0,13.0,3.4,10.5,13.0,12.78,0.0
2018,4,15,18,45,6.5,6.5,3.25,10.35,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.5,1.15,8.35,1.5,0.0,0.0
2018,4,16,5,30,4.0,3.0,1.2,8.7,3.0,0.0,0.0
2018,4,16,5,45,36.5,17.0,1.25,9.05,20.0,23.21,0.0
2018,4,16,6,0,69.0,31.0,1.3,9.4,37.0,56.24,33.64
2018,4,16,6,15,212.5,48.0,1.5,9.6,84.0,124.37,92.56
2018,4,16,6,30,356.0,65.0,1.7,9.8,131.0,204.12,160.37
2018,4,16,6,45,358.5,71.0,1.85,10.0,155.5,230.63,186.8
2018,4,16,7,0,361.0,77.0,2.0,10.2,180.0,257.07,212.12
2018,4,16,7,15,182.5,55.5,2.15,10.35,108.0,160.01,132.79
2018,4,16,7,30,4.0,34.0,2.3,10.5,36.0,35.04,24.73
2018,4,16,7,45,50.5,98.5,2.5,10.6,122.5,129.43,106.19
2018,4,16,8,0,97.0,163.0,2.7,10.7,209.0,236.89,196.15
2018,4,16,8,15,48.5,111.0,2.85,10.85,134.0,144.89,118.39
2018,4,16,8,30,0.0,59.0,3.0,11.0,59.0,57.04,42.91
2018,4,16,8,45,5.0,108.0,3.2,11.1,111.0,108.74,86.42
2018,4,16,9,0,10.0,157.0,3.4,11.2,163.0,161.97,130.33
2018,4,16,9,15,175.0,222.0,3.5,11.3,346.0,380.43,311.96
2018,4,16,9,30,340.0,287.0,3.6,11.4,529.0,606.12,489.05
2018,4,16,9,45,329.0,266.5,3.7,11.5,510.0,581.59,468.87
2018,4,16,10,0,318.0,246.0,3.8,11.6,491.0,564.96,455.91
2018,4,16,10,15,186.0,265.0,3.85,11.6,409.5,458.32,369.37
2018,4,16,10,30,54.0,284.0,3.9,11.6,328.0,339.37,271.4
2018,4,16,10,45,103.5,348.5,3.95,11.6,436.0,462.65,368.88
2018,4,16,11,0,153.0,413.0,4.0,11.6,544.0,577.82,456.77
2018,4,16,11,15,143.0,424.0,3.95,11.55,548.0,578.45,455.82
2018,4,16,11,30,133.0,435.0,3.9,11.5,552.0,578.31,454.92
2018,4,16,11,45,134.0,386.5,3.9,11.45,505.0,526.16,416.26
2018,4,16,12,0,135.0,338.0,3.9,11.4,458.0,474.18,377.57
2018,4,16,12,15,76.5,276.0,3.9,11.4,344.0,352.65,281.92
2018,4,16,12,30,18.0,214.0,3.9,11.4,230.0,228.7,181.94
2018,4,16,12,45,73.0,269.5,3.95,11.35,333.0,337.67,270.95
2018,4,16,13,0,128.0,325.0,4.0,11.3,436.0,438.83,351.28
2018,4,16,13,15,138.5,352.0,4.0,11.3,470.0,469.57,374.72
2018,4,16,13,30,149.0,379.0,4.0,11.3,504.0,498.76,397.11
2018,4,16,13,45,107.5,363.5,4.0,11.25,452.5,443.46,353.55
2018,4,16,14,0,66.0,348.0,4.0,11.2,401.0,388.81,310.41
2018,4,16,14,15,253.0,310.0,4.0,11.1,500.0,485.46,391.49
2018,4,16,14,30,440.0,272.0,4.0,11.0,599.0,564.3,455.89
2018,4,16,14,45,474.0,248.5,3.95,10.9,584.5,541.62,438.4
2018,4,16,15,0,508.0,225.0,3.9,10.8,570.0,515.04,417.75
2018,4,16,15,15,504.5,206.5,3.9,10.8,530.5,468.83,380.59
2018,4,16,15,30,501.0,188.0,3.9,10.8,491.0,422.21,342.29
2018,4,16,15,45,642.5,142.5,3.9,10.55,498.5,414.16,333.65
2018,4,16,16,0,784.0,97.0,3.9,10.3,506.0,391.99,310.77
2018,4,16,16,15,703.5,101.0,3.8,10.15,440.0,322.53,250.38
2018,4,16,16,30,623.0,105.0,3.7,10.0,374.0,263.14,198.43
2018,4,16,16,45,526.0,104.0,3.6,9.8,310.5,204.19,148.4
2018,4,16,17,0,429.0,103.0,3.5,9.6,247.0,155.49,108.98
2018,4,16,17,15,332.0,93.0,3.2,9.3,193.0,109.86,74.92
2018,4,16,17,30,235.0,83.0,2.9,9.0,139.0,78.74,55.82
2018,4,16,17,45,214.5,64.5,2.6,8.75,106.0,51.56,40.85
2018,4,16,18,0,194.0,46.0,2.3,8.5,73.0,34.98,25.34
2018,4,16,18,15,120.0,30.5,2.1,8.25,45.0,25.34,14.28
2018,4,16,18,30,46.0,15.0,1.9,8.0,17.0,14.74,0.0
2018,4,16,18,45,23.0,7.5,1.7,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,0.75,5.75,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,0.7,6.2,5.0,0.0,0.0
2018,4,17,5,45,136.0,20.0,0.65,6.65,31.0,44.31,0.0
2018,4,17,6,0,247.0,35.0,0.6,7.1,57.0,107.61,68.59
2018,4,17,6,15,355.0,46.5,0.7,7.65,101.5,164.97,123.07
2018,4,17,6,30,463.0,58.0,0.8,8.2,146.0,235.41,184.73
2018,4,17,6,45,532.5,66.0,0.9,8.8,197.5,298.01,240.18
2018,4,17,7,0,602.0,74.0,1.0,9.4,249.0,367.18,299.68
2018,4,17,7,15,649.0,80.5,1.1,9.95,303.0,429.52,352.09
2018,4,17,7,30,696.0,87.0,1.2,10.5,357.0,495.36,405.46
2018,4,17,7,45,729.0,92.5,1.3,11.05,410.5,554.72,452.04
2018,4,17,8,0,762.0,98.0,1.4,11.6,464.0,615.45,498.19
2018,4,17,8,15,786.5,102.0,1.45,12.15,515.0,667.49,536.16
2018,4,17,8,30,811.0,106.0,1.5,12.7,566.0,721.59,573.21
2018,4,17,8,45,829.5,109.0,1.55,13.2,613.0,769.53,604.82
2018,4,17,9,0,848.0,112.0,1.6,13.7,660.0,816.26,635.1
2018,4,17,9,15,863.0,114.5,1.6,14.1,702.5,858.02,661.12
2018,4,17,9,30,878.0,117.0,1.6,14.5,745.0,897.79,685.44
2018,4,17,9,45,890.0,118.0,1.55,14.9,781.5,925.68,700.78
2018,4,17,10,0,902.0,119.0,1.5,15.3,818.0,956.21,717.83
2018,4,17,10,15,908.0,121.0,1.45,15.6,846.5,979.47,730.11
2018,4,17,10,30,914.0,123.0,1.4,15.9,875.0,999.57,740.35
2018,4,17,10,45,917.0,125.5,1.4,16.2,896.5,1014.06,747.81
2018,4,17,11,0,920.0,128.0,1.4,16.5,918.0,1025.13,753.22
2018,4,17,11,15,922.0,129.0,1.4,16.7,931.5,1030.19,755.21
2018,4,17,11,30,924.0,130.0,1.4,16.9,945.0,1031.75,755.17
2018,4,17,11,45,925.0,130.5,1.4,17.15,951.0,1028.31,751.99
2018,4,17,12,0,926.0,131.0,1.4,17.4,957.0,1021.38,746.77
2018,4,17,12,15,903.5,141.0,1.4,17.5,945.5,998.48,731.91
2018,4,17,12,30,881.0,151.0,1.4,17.6,934.0,972.69,715.44
2018,4,17,12,45,881.0,149.5,1.4,17.75,925.0,953.37,703.08
2018,4,17,13,0,881.0,148.0,1.4,17.9,916.0,930.98,688.68
2018,4,17,13,15,883.5,144.0,1.4,17.9,901.0,905.29,672.55
2018,4,17,13,30,886.0,140.0,1.4,17.9,886.0,876.58,654.41
2018,4,17,13,45,874.5,141.0,1.4,17.95,859.0,840.65,631.26
2018,4,17,14,0,863.0,142.0,1.4,18.0,832.0,800.34,605.02
2018,4,17,14,15,862.0,136.5,1.45,17.9,802.5,759.56,579.08
2018,4,17,14,30,861.0,131.0,1.5,17.8,773.0,716.57,550.11
2018,4,17,14,45,846.5,128.5,1.55,17.7,733.0,665.83,514.02
2018,4,17,15,0,832.0,126.0,1.6,17.6,693.0,614.42,476.36
2018,4,17,15,15,814.5,123.0,1.6,17.6,648.5,560.48,435.18
2018,4,17,15,30,797.0,120.0,1.6,17.6,604.0,506.7,392.86
2018,4,17,15,45,775.0,115.5,1.75,17.2,555.0,448.0,346.63
2018,4,17,16,0,753.0,111.0,1.9,16.8,506.0,392.13,300.74
2018,4,17,16,15,704.0,103.5,1.85,16.4,443.5,326.01,245.47
2018,4,17,16,30,655.0,96.0,1.8,16.0,381.0,264.63,193.22
2018,4,17,16,45,619.0,90.0,1.75,15.65,331.5,212.51,147.93
2018,4,17,17,0,583.0,84.0,1.7,15.3,282.0,164.19,106.93
2018,4,17,17,15,533.0,76.5,1.6,14.4,233.5,117.09,70.78
2018,4,17,17,30,483.0,69.0,1.5,13.5,185.0,75.86,45.12
2018,4,17,17,45,398.0,59.0,1.35,12.65,139.0,44.34,33.86
2018,4,17,18,0,313.0,49.0,1.2,11.8,93.0,37.41,27.18
2018,4,17,18,15,199.5,33.5,1.2,11.3,57.5,26.15,15.12
2018,4,17,18,30,86.0,18.0,1.2,10.8,22.0,17.69,0.0
2018,4,17,18,45,43.0,9.0,1.25,10.3,11.0,8.85,0.0
2018,4,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,7.75,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.0,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.25,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.5,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,0.95,8.9,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.3,8.0,7.71,1.03
2018,4,18,6,45,0.0,18.5,1.25,9.7,18.5,17.84,9.9
2018,4,18,7,0,0.0,29.0,1.4,10.1,29.0,27.99,18.74
2018,4,18,7,15,0.0,35.5,1.35,10.3,35.5,34.27,24.16
2018,4,18,7,30,0.0,42.0,1.3,10.5,42.0,40.56,29.5
2018,4,18,7,45,0.0,44.0,1.25,10.7,44.0,42.5,31.04
2018,4,18,8,0,0.0,46.0,1.2,10.9,46.0,44.44,32.56
2018,4,18,8,15,0.0,65.0,1.2,11.25,65.0,62.84,48.0
2018,4,18,8,30,0.0,84.0,1.2,11.6,84.0,81.27,63.22
2018,4,18,8,45,0.0,84.0,1.15,11.95,84.0,81.28,62.91
2018,4,18,9,0,0.0,84.0,1.1,12.3,84.0,81.29,62.65
2018,4,18,9,15,5.5,140.0,1.15,12.7,144.0,141.25,111.79
2018,4,18,9,30,11.0,196.0,1.2,13.1,204.0,202.36,160.48
2018,4,18,9,45,54.0,275.0,1.2,13.45,317.0,329.29,260.42
2018,4,18,10,0,97.0,354.0,1.2,13.8,430.0,453.28,353.42
2018,4,18,10,15,187.5,369.5,1.3,14.1,522.5,563.52,435.68
2018,4,18,10,30,278.0,385.0,1.4,14.4,615.0,675.73,516.78
2018,4,18,10,45,347.0,373.0,1.45,14.65,667.5,730.26,555.42
2018,4,18,11,0,416.0,361.0,1.5,14.9,720.0,791.91,598.76
2018,4,18,11,15,346.5,392.0,1.6,15.1,694.0,749.6,566.87
2018,4,18,11,30,277.0,423.0,1.7,15.3,668.0,712.46,539.11
2018,4,18,11,45,229.5,434.5,1.8,15.45,638.5,667.93,506.99
2018,4,18,12,0,182.0,446.0,1.9,15.6,609.0,630.41,479.32
2018,4,18,12,15,147.5,441.5,2.0,15.7,573.5,588.75,449.06
2018,4,18,12,30,113.0,437.0,2.1,15.8,538.0,547.47,418.7
2018,4,18,12,45,94.5,417.0,2.15,15.9,500.5,500.87,384.69
2018,4,18,13,0,76.0,397.0,2.2,16.0,463.0,460.54,354.88
2018,4,18,13,15,97.0,394.5,2.3,16.05,477.5,472.43,365.05
2018,4,18,13,30,118.0,392.0,2.4,16.1,492.0,485.89,376.01
2018,4,18,13,45,186.5,385.5,2.45,16.15,538.0,527.85,409.3
2018,4,18,14,0,255.0,379.0,2.5,16.2,584.0,566.36,439.35
2018,4,18,14,15,343.0,335.5,2.55,16.1,599.5,575.38,448.66
2018,4,18,14,30,431.0,292.0,2.6,16.0,615.0,577.99,452.9
2018,4,18,14,45,416.5,278.5,2.65,15.95,577.5,534.21,420.16
2018,4,18,15,0,402.0,265.0,2.7,15.9,540.0,490.91,387.43
2018,4,18,15,15,505.0,214.5,2.7,15.9,537.5,477.73,378.06
2018,4,18,15,30,608.0,164.0,2.7,15.9,535.0,454.3,359.17
2018,4,18,15,45,707.0,126.5,2.7,15.4,524.5,429.31,337.62
2018,4,18,16,0,806.0,89.0,2.7,14.9,514.0,395.19,306.55
2018,4,18,16,15,793.0,84.5,2.6,14.5,467.5,341.24,258.79
2018,4,18,16,30,780.0,80.0,2.5,14.1,421.0,287.93,210.58
2018,4,18,16,45,743.0,75.5,2.45,13.7,366.5,230.18,159.38
2018,4,18,17,0,706.0,71.0,2.4,13.3,312.0,173.6,110.51
2018,4,18,17,15,650.0,65.0,2.1,12.4,258.0,120.09,68.81
2018,4,18,17,30,594.0,59.0,1.8,11.5,204.0,73.0,39.43
2018,4,18,17,45,502.5,51.0,1.5,10.65,153.0,36.71,27.35
2018,4,18,18,0,411.0,43.0,1.2,9.8,102.0,32.75,23.37
2018,4,18,18,15,263.5,30.5,1.2,9.3,62.5,24.06,13.92
2018,4,18,18,30,116.0,18.0,1.2,8.8,23.0,14.23,0.0
2018,4,18,18,45,58.0,9.0,1.2,8.35,11.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,1.3,6.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,1.6,7.3,8.0,15.69,0.0
2018,4,19,5,45,191.0,21.0,1.9,7.85,37.0,62.52,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.4,66.0,125.96,83.6
2018,4,19,6,15,425.5,43.0,2.35,9.0,111.5,184.82,138.63
2018,4,19,6,30,527.0,52.0,2.5,9.6,157.0,254.56,200.8
2018,4,19,6,45,587.5,59.0,2.6,10.2,208.5,315.89,256.23
2018,4,19,7,0,648.0,66.0,2.7,10.8,260.0,382.86,314.88
2018,4,19,7,15,690.5,71.5,2.85,11.45,313.5,444.16,367.25
2018,4,19,7,30,733.0,77.0,3.0,12.1,367.0,506.8,418.97
2018,4,19,7,45,761.5,81.5,3.1,12.75,419.5,564.11,464.62
2018,4,19,8,0,790.0,86.0,3.2,13.4,472.0,622.27,509.44
2018,4,19,8,15,811.5,89.5,3.25,13.9,522.0,674.95,548.29
2018,4,19,8,30,833.0,93.0,3.3,14.4,572.0,727.21,584.66
2018,4,19,8,45,849.0,96.5,3.4,14.9,618.5,774.5,616.9
2018,4,19,9,0,865.0,100.0,3.5,15.4,665.0,815.77,644.32
2018,4,19,9,15,878.5,102.5,3.5,15.75,707.0,856.53,670.93
2018,4,19,9,30,892.0,105.0,3.5,16.1,749.0,895.21,695.74
2018,4,19,9,45,902.5,106.0,3.5,16.45,785.0,927.27,715.66
2018,4,19,10,0,913.0,107.0,3.5,16.8,821.0,956.66,733.64
2018,4,19,10,15,920.0,108.5,3.5,17.05,850.0,980.47,747.99
2018,4,19,10,30,927.0,110.0,3.5,17.3,879.0,1001.13,760.23
2018,4,19,10,45,931.5,112.0,3.5,17.5,901.0,1016.65,769.19
2018,4,19,11,0,936.0,114.0,3.5,17.7,923.0,1028.73,775.94
2018,4,19,11,15,939.0,114.5,3.55,17.85,937.0,1034.27,778.97
2018,4,19,11,30,942.0,115.0,3.6,18.0,951.0,1036.26,779.8
2018,4,19,11,45,943.5,115.0,3.65,18.2,957.0,1032.72,776.92
2018,4,19,12,0,945.0,115.0,3.7,18.4,963.0,1025.62,771.83
2018,4,19,12,15,942.0,116.5,3.75,18.45,960.0,1012.29,763.1
2018,4,19,12,30,939.0,118.0,3.8,18.5,957.0,995.58,752.21
2018,4,19,12,45,933.5,119.5,3.85,18.6,946.0,973.31,737.47
2018,4,19,13,0,928.0,121.0,3.9,18.7,935.0,947.99,720.68
2018,4,19,13,15,924.5,119.5,3.9,18.65,916.5,918.5,701.13
2018,4,19,13,30,921.0,118.0,3.9,18.6,898.0,886.17,679.56
2018,4,19,13,45,915.5,115.5,3.9,18.6,872.0,848.56,654.07
2018,4,19,14,0,910.0,113.0,3.9,18.6,846.0,808.57,626.74
2018,4,19,14,15,901.0,111.5,3.85,18.5,813.0,764.8,596.5
2018,4,19,14,30,892.0,110.0,3.8,18.4,780.0,719.29,564.66
2018,4,19,14,45,880.5,108.0,3.75,18.3,741.0,670.18,527.62
2018,4,19,15,0,869.0,106.0,3.7,18.2,702.0,620.01,488.9
2018,4,19,15,15,853.5,103.0,3.7,18.2,657.5,564.62,445.23
2018,4,19,15,30,838.0,100.0,3.7,18.2,613.0,509.99,400.9
2018,4,19,15,45,816.0,97.5,3.5,17.85,564.0,453.1,353.73
2018,4,19,16,0,794.0,95.0,3.3,17.5,515.0,397.3,306.17
2018,4,19,16,15,763.5,92.0,3.15,17.15,463.0,339.57,256.15
2018,4,19,16,30,733.0,89.0,3.0,16.8,411.0,281.98,205.53
2018,4,19,16,45,692.5,84.0,2.85,16.4,357.5,225.35,156.0
2018,4,19,17,0,652.0,79.0,2.7,16.0,304.0,172.97,111.28
2018,4,19,17,15,593.5,72.5,2.45,15.2,251.0,121.78,71.81
2018,4,19,17,30,535.0,66.0,2.2,14.4,198.0,77.38,44.01
2018,4,19,17,45,447.0,57.0,1.95,13.55,149.0,42.0,31.7
2018,4,19,18,0,359.0,48.0,1.7,12.7,100.0,37.44,27.19
2018,4,19,18,15,235.5,34.0,1.65,12.1,62.5,26.41,15.88
2018,4,19,18,30,112.0,20.0,1.6,11.5,25.0,15.87,0.0
2018,4,19,18,45,56.0,10.0,1.6,10.95,12.5,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.0,8.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.0,9.4,9.0,15.18,0.0
2018,4,20,5,45,163.0,22.5,1.0,10.05,37.0,60.09,0.0
2018,4,20,6,0,280.0,36.0,1.0,10.7,65.0,118.04,79.25
2018,4,20,6,15,382.0,47.0,1.05,11.35,110.5,177.07,132.16
2018,4,20,6,30,484.0,58.0,1.1,12.0,156.0,247.13,192.9
2018,4,20,6,45,552.5,64.5,1.15,12.65,207.5,309.2,247.12
2018,4,20,7,0,621.0,71.0,1.2,13.3,259.0,377.69,305.04
2018,4,20,7,15,665.5,76.0,1.2,14.05,312.0,438.2,354.54
2018,4,20,7,30,710.0,81.0,1.2,14.8,365.0,501.9,404.54
2018,4,20,7,45,742.5,85.0,1.25,15.55,418.0,558.23,447.37
2018,4,20,8,0,775.0,89.0,1.3,16.3,471.0,617.63,490.92
2018,4,20,8,15,798.0,92.5,1.45,17.0,521.0,670.71,528.82
2018,4,20,8,30,821.0,96.0,1.6,17.7,571.0,723.54,564.44
2018,4,20,8,45,838.0,99.0,1.75,18.4,617.0,770.55,595.33
2018,4,20,9,0,855.0,102.0,1.9,19.1,663.0,816.25,624.87
2018,4,20,9,15,870.0,103.0,2.05,19.55,704.5,851.65,647.58
2018,4,20,9,30,885.0,104.0,2.2,20.0,746.0,889.72,672.04
2018,4,20,9,45,897.5,103.5,2.3,20.4,781.5,921.72,691.87
2018,4,20,10,0,910.0,103.0,2.4,20.8,817.0,951.18,709.97
2018,4,20,10,15,916.5,104.5,2.55,21.15,845.5,974.44,724.55
2018,4,20,10,30,923.0,106.0,2.7,21.5,874.0,994.54,737.12
2018,4,20,10,45,927.0,107.0,2.8,21.9,895.0,1008.45,745.07
2018,4,20,11,0,931.0,108.0,2.9,22.3,916.0,1018.94,750.93
2018,4,20,11,15,933.0,109.5,2.95,22.45,929.5,1024.54,753.99
2018,4,20,11,30,935.0,111.0,3.0,22.6,943.0,1026.6,754.91
2018,4,20,11,45,935.5,111.0,3.05,22.8,948.0,1022.1,751.55
2018,4,20,12,0,936.0,111.0,3.1,23.0,953.0,1014.11,746.07
2018,4,20,12,15,935.5,111.0,3.15,23.05,951.0,1001.7,738.25
2018,4,20,12,30,935.0,111.0,3.2,23.1,949.0,985.89,728.31
2018,4,20,12,45,933.0,110.0,3.2,23.1,938.5,964.39,714.43
2018,4,20,13,0,931.0,109.0,3.2,23.1,928.0,939.72,698.51
2018,4,20,13,15,926.5,109.0,3.25,23.05,910.0,910.84,680.24
2018,4,20,13,30,922.0,109.0,3.3,23.0,892.0,879.15,659.99
2018,4,20,13,45,915.5,108.0,3.35,22.9,866.5,842.24,636.14
2018,4,20,14,0,909.0,107.0,3.4,22.8,841.0,802.99,610.45
2018,4,20,14,15,900.5,105.5,3.45,22.55,808.5,759.66,581.95
2018,4,20,14,30,892.0,104.0,3.5,22.3,776.0,714.56,551.79
2018,4,20,14,45,880.5,101.5,3.5,22.05,737.0,665.02,515.78
2018,4,20,15,0,869.0,99.0,3.5,21.8,698.0,614.43,477.81
2018,4,20,15,15,854.0,97.0,3.5,21.8,654.5,561.59,436.62
2018,4,20,15,30,839.0,95.0,3.5,21.8,611.0,506.81,392.85
2018,4,20,15,45,819.5,92.0,3.5,21.0,562.5,450.55,347.75
2018,4,20,16,0,800.0,89.0,3.5,20.2,514.0,395.11,301.72
2018,4,20,16,15,774.0,85.0,3.4,19.55,463.0,337.64,252.55
2018,4,20,16,30,748.0,81.0,3.3,18.9,412.0,282.26,204.07
2018,4,20,16,45,711.5,77.0,3.2,18.25,359.5,224.44,153.77
2018,4,20,17,0,675.0,73.0,3.1,17.6,307.0,172.53,109.42
2018,4,20,17,15,624.0,66.5,2.75,16.65,254.5,120.81,69.23
2018,4,20,17,30,573.0,60.0,2.4,15.7,202.0,74.93,40.2
2018,4,20,17,45,496.0,51.5,2.1,14.75,153.5,36.79,26.97
2018,4,20,18,0,419.0,43.0,1.8,13.8,105.0,32.35,22.67
2018,4,20,18,15,296.5,31.5,1.7,13.1,67.0,24.67,14.61
2018,4,20,18,30,174.0,20.0,1.6,12.4,29.0,16.37,0.0
2018,4,20,18,45,87.0,10.0,1.45,11.75,14.5,9.83,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.15,8.55,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.3,9.3,10.0,17.97,0.0
2018,4,21,5,45,194.5,22.0,1.45,10.05,40.0,66.58,3.9
2018,4,21,6,0,324.0,35.0,1.6,10.8,70.0,129.0,87.61
2018,4,21,6,15,419.5,44.0,1.65,11.45,115.0,186.54,139.67
2018,4,21,6,30,515.0,53.0,1.7,12.1,160.0,254.32,199.23
2018,4,21,6,45,577.0,60.0,1.7,12.75,211.5,315.88,253.51
2018,4,21,7,0,639.0,67.0,1.7,13.4,263.0,383.24,310.88
2018,4,21,7,15,680.5,72.0,1.6,14.0,316.0,443.11,360.17
2018,4,21,7,30,722.0,77.0,1.5,14.6,369.0,504.31,408.45
2018,4,21,7,45,751.5,81.5,1.4,15.25,421.0,561.71,451.6
2018,4,21,8,0,781.0,86.0,1.3,15.9,473.0,620.08,493.56
2018,4,21,8,15,803.0,89.0,1.15,16.6,522.5,672.13,527.81
2018,4,21,8,30,825.0,92.0,1.0,17.3,572.0,723.82,559.28
2018,4,21,8,45,841.5,95.0,0.9,18.0,618.0,770.55,586.63
2018,4,21,9,0,858.0,98.0,0.8,18.7,664.0,811.38,609.09
2018,4,21,9,15,871.0,100.0,0.8,19.45,705.0,850.88,631.55
2018,4,21,9,30,884.0,102.0,0.8,20.2,746.0,888.29,652.27
2018,4,21,9,45,894.5,102.5,0.85,21.0,781.0,919.53,669.49
2018,4,21,10,0,905.0,103.0,0.9,21.8,816.0,948.13,684.98
2018,4,21,10,15,912.0,104.5,1.0,22.55,844.5,971.71,698.31
2018,4,21,10,30,919.0,106.0,1.1,23.3,873.0,992.18,709.71
2018,4,21,10,45,923.5,107.0,1.2,24.1,894.5,1006.47,717.15
2018,4,21,11,0,928.0,108.0,1.3,24.9,916.0,1017.37,722.6
2018,4,21,11,15,930.0,109.0,1.35,25.2,929.0,1022.39,725.06
2018,4,21,11,30,932.0,110.0,1.4,25.5,942.0,1023.89,725.53
2018,4,21,11,45,932.5,110.5,1.45,25.8,947.5,1019.89,722.75
2018,4,21,12,0,933.0,111.0,1.5,26.1,953.0,1012.4,717.98
2018,4,21,12,15,932.5,110.5,1.5,26.2,950.5,999.48,709.76
2018,4,21,12,30,932.0,110.0,1.5,26.3,948.0,983.19,699.6
2018,4,21,12,45,929.0,110.0,1.5,26.45,937.5,961.82,686.23
2018,4,21,13,0,926.0,110.0,1.5,26.6,927.0,937.35,670.98
2018,4,21,13,15,921.0,110.0,1.55,26.55,908.5,908.14,653.91
2018,4,21,13,30,916.0,110.0,1.6,26.5,890.0,876.19,634.95
2018,4,21,13,45,909.0,109.5,1.65,26.45,864.5,839.55,612.73
2018,4,21,14,0,902.0,109.0,1.7,26.4,839.0,800.63,588.76
2018,4,21,14,15,892.5,108.0,1.8,26.25,806.5,757.33,562.13
2018,4,21,14,30,883.0,107.0,1.9,26.1,774.0,712.34,533.82
2018,4,21,14,45,870.0,105.5,1.95,25.9,735.0,663.18,499.74
2018,4,21,15,0,857.0,104.0,2.0,25.7,696.0,613.12,463.86
2018,4,21,15,15,842.0,101.5,2.0,25.7,652.5,559.02,423.4
2018,4,21,15,30,827.0,99.0,2.0,25.7,609.0,505.74,382.3
2018,4,21,15,45,805.5,96.5,2.05,25.1,561.0,449.66,338.81
2018,4,21,16,0,784.0,94.0,2.1,24.5,513.0,394.65,294.54
2018,4,21,16,15,752.5,91.5,2.05,23.9,461.5,337.59,247.3
2018,4,21,16,30,721.0,89.0,2.0,23.3,410.0,280.8,199.36
2018,4,21,16,45,679.5,85.0,1.9,22.7,357.0,225.49,152.59
2018,4,21,17,0,638.0,81.0,1.8,22.1,304.0,174.53,110.36
2018,4,21,17,15,586.0,74.0,1.65,21.0,252.5,124.31,72.27
2018,4,21,17,30,534.0,67.0,1.5,19.9,201.0,80.11,44.57
2018,4,21,17,45,456.5,57.5,1.35,18.8,153.0,42.03,31.07
2018,4,21,18,0,379.0,48.0,1.2,17.7,105.0,36.96,26.29
2018,4,21,18,15,264.5,35.0,1.2,16.95,67.5,27.08,16.5
2018,4,21,18,30,150.0,22.0,1.2,16.2,30.0,17.45,0.0
2018,4,21,18,45,75.0,11.0,1.15,15.45,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,22,5,15,28.5,5.0,1.05,9.25,5.5,0.0,0.0
2018,4,22,5,30,57.0,10.0,1.1,10.0,11.0,17.98,0.0
2018,4,22,5,45,187.0,25.0,1.2,10.75,43.0,69.5,14.76
2018,4,22,6,0,317.0,40.0,1.3,11.5,75.0,132.89,91.52
2018,4,22,6,15,418.5,50.0,1.4,12.2,122.5,193.61,145.33
2018,4,22,6,30,520.0,60.0,1.5,12.9,170.0,265.04,207.34
2018,4,22,6,45,586.5,67.0,1.55,13.55,223.5,329.08,263.17
2018,4,22,7,0,653.0,74.0,1.6,14.2,277.0,399.28,322.34
2018,4,22,7,15,696.0,79.5,1.55,15.0,331.5,461.37,372.68
2018,4,22,7,30,739.0,85.0,1.5,15.8,386.0,526.42,423.16
2018,4,22,7,45,754.5,91.0,1.45,16.6,434.0,577.68,461.03
2018,4,22,8,0,770.0,97.0,1.4,17.4,482.0,626.67,495.75
2018,4,22,8,15,756.0,110.5,1.25,18.1,520.0,666.67,521.28
2018,4,22,8,30,742.0,124.0,1.1,18.8,558.0,701.43,541.48
2018,4,22,8,45,774.5,125.5,1.0,19.45,610.0,753.29,573.07
2018,4,22,9,0,807.0,127.0,0.9,20.1,662.0,807.83,605.11
2018,4,22,9,15,793.5,140.5,0.85,20.8,693.5,835.76,619.12
2018,4,22,9,30,780.0,154.0,0.8,21.5,725.0,860.1,630.86
2018,4,22,9,45,832.0,142.5,0.7,22.15,777.5,913.44,660.16
2018,4,22,10,0,884.0,131.0,0.6,22.8,830.0,965.98,687.44
2018,4,22,10,15,866.5,144.5,0.65,23.45,849.5,978.97,692.99
2018,4,22,10,30,849.0,158.0,0.7,24.1,869.0,987.97,696.78
2018,4,22,10,45,773.0,202.0,0.75,24.75,862.0,972.94,686.01
2018,4,22,11,0,697.0,246.0,0.8,25.4,855.0,949.02,670.19
2018,4,22,11,15,627.5,284.5,0.9,25.6,839.0,921.01,652.35
2018,4,22,11,30,558.0,323.0,1.0,25.8,823.0,889.48,631.6
2018,4,22,11,45,503.0,347.0,1.05,25.95,799.5,856.01,609.35
2018,4,22,12,0,448.0,371.0,1.1,26.1,776.0,820.77,585.77
2018,4,22,12,15,478.5,360.5,1.15,26.25,792.5,830.89,593.77
2018,4,22,12,30,509.0,350.0,1.2,26.4,809.0,838.38,599.56
2018,4,22,12,45,594.5,304.5,1.25,26.5,834.5,858.23,615.31
2018,4,22,13,0,680.0,259.0,1.3,26.6,860.0,873.66,627.95
2018,4,22,13,15,787.0,197.5,1.35,26.7,880.0,884.89,636.72
2018,4,22,13,30,894.0,136.0,1.4,26.8,900.0,884.4,637.24
2018,4,22,13,45,900.0,128.0,1.45,26.85,878.0,851.45,617.14
2018,4,22,14,0,906.0,120.0,1.5,26.9,856.0,815.43,595.18
2018,4,22,14,15,900.5,117.5,1.55,26.8,824.5,773.37,569.26
2018,4,22,14,30,895.0,115.0,1.6,26.7,793.0,729.31,541.59
2018,4,22,14,45,882.5,113.0,1.65,26.55,753.5,679.42,507.41
2018,4,22,15,0,870.0,111.0,1.7,26.4,714.0,627.7,470.92
2018,4,22,15,15,855.0,108.0,1.7,26.4,669.5,573.43,430.87
2018,4,22,15,30,840.0,105.0,1.7,26.4,625.0,518.99,389.45
2018,4,22,15,45,818.5,102.0,1.65,25.95,576.0,461.75,345.13
2018,4,22,16,0,797.0,99.0,1.6,25.5,527.0,405.56,300.15
2018,4,22,16,15,769.0,96.0,1.5,25.05,475.5,348.49,253.18
2018,4,22,16,30,741.0,93.0,1.4,24.6,424.0,291.17,205.1
2018,4,22,16,45,703.0,87.5,1.35,24.15,370.0,234.14,157.32
2018,4,22,17,0,665.0,82.0,1.3,23.7,316.0,181.07,113.57
2018,4,22,17,15,595.5,75.5,1.25,22.4,259.5,127.74,74.07
2018,4,22,17,30,526.0,69.0,1.2,21.1,203.0,82.43,46.14
2018,4,22,17,45,447.5,58.5,1.1,19.8,154.0,42.74,31.57
2018,4,22,18,0,369.0,48.0,1.0,18.5,105.0,36.73,26.04
2018,4,22,18,15,254.0,35.5,1.0,17.75,68.0,27.41,16.88
2018,4,22,18,30,139.0,23.0,1.0,17.0,31.0,18.23,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.25,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,11.0,5.5,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,11.6,11.0,14.05,0.0
2018,4,23,5,45,107.0,26.5,1.15,12.2,37.5,53.76,16.65
2018,4,23,6,0,185.0,43.0,1.2,12.8,64.0,103.93,72.79
2018,4,23,6,15,243.5,56.5,1.25,13.4,99.5,146.8,110.98
2018,4,23,6,30,302.0,70.0,1.3,14.0,135.0,196.24,154.16
2018,4,23,6,45,306.5,89.0,1.4,14.55,170.5,235.33,188.93
2018,4,23,7,0,311.0,108.0,1.5,15.1,206.0,268.51,217.74
2018,4,23,7,15,359.0,122.5,1.35,16.0,255.0,331.32,268.39
2018,4,23,7,30,407.0,137.0,1.2,16.9,304.0,392.34,315.68
2018,4,23,7,45,463.0,145.0,1.1,17.75,359.0,454.95,362.79
2018,4,23,8,0,519.0,153.0,1.0,18.6,414.0,521.64,411.06
2018,4,23,8,15,628.0,143.5,0.9,19.45,491.0,613.93,476.63
2018,4,23,8,30,737.0,134.0,0.8,20.3,568.0,710.22,541.58
2018,4,23,8,45,755.5,138.0,0.65,21.2,613.0,756.37,566.31
2018,4,23,9,0,774.0,142.0,0.5,22.1,658.0,801.51,589.76
2018,4,23,9,15,801.0,139.0,0.5,22.95,701.5,841.95,612.01
2018,4,23,9,30,828.0,136.0,0.5,23.8,745.0,884.38,635.12
2018,4,23,9,45,854.5,130.0,0.5,24.6,784.0,921.62,654.59
2018,4,23,10,0,881.0,124.0,0.5,25.4,823.0,951.45,669.26
2018,4,23,10,15,888.0,125.0,0.45,25.85,851.0,973.85,679.18
2018,4,23,10,30,895.0,126.0,0.4,26.3,879.0,993.23,687.31
2018,4,23,10,45,900.0,127.0,0.35,26.7,900.0,1007.53,692.57
2018,4,23,11,0,905.0,128.0,0.3,27.1,921.0,1018.54,696.01
2018,4,23,11,15,908.0,129.0,0.35,27.35,934.5,1024.23,699.15
2018,4,23,11,30,911.0,130.0,0.4,27.6,948.0,1026.5,700.52
2018,4,23,11,45,911.0,130.0,0.45,27.85,952.5,1021.39,697.74
2018,4,23,12,0,911.0,130.0,0.5,28.1,957.0,1012.89,693.17
2018,4,23,12,15,908.0,131.5,0.55,28.2,954.0,999.71,686.38
2018,4,23,12,30,905.0,133.0,0.6,28.3,951.0,983.3,677.76
2018,4,23,12,45,899.0,134.0,0.7,28.4,939.0,960.52,666.37
2018,4,23,13,0,893.0,135.0,0.8,28.5,927.0,934.85,653.11
2018,4,23,13,15,887.5,134.5,0.95,28.45,908.0,905.4,638.51
2018,4,23,13,30,882.0,134.0,1.1,28.4,889.0,873.36,621.8
2018,4,23,13,45,874.5,133.0,1.2,28.35,863.5,836.78,601.01
2018,4,23,14,0,867.0,132.0,1.3,28.3,838.0,798.08,578.43
2018,4,23,14,15,818.0,146.0,1.4,28.1,791.5,742.57,544.5
2018,4,23,14,30,769.0,160.0,1.5,27.9,745.0,687.27,507.91
2018,4,23,14,45,784.0,144.5,1.6,27.65,715.0,646.94,481.55
2018,4,23,15,0,799.0,129.0,1.7,27.4,685.0,603.56,451.79
2018,4,23,15,15,791.5,123.0,1.7,27.4,644.5,553.88,415.15
2018,4,23,15,30,784.0,117.0,1.7,27.4,604.0,503.46,376.86
2018,4,23,15,45,759.5,113.5,1.9,26.6,555.0,447.26,334.82
2018,4,23,16,0,735.0,110.0,2.1,25.8,506.0,390.3,290.41
2018,4,23,16,15,703.5,106.0,2.2,25.0,455.0,334.16,244.91
2018,4,23,16,30,672.0,102.0,2.3,24.2,404.0,280.79,200.44
2018,4,23,16,45,636.0,96.0,2.4,23.4,353.5,227.6,155.84
2018,4,23,17,0,600.0,90.0,2.5,22.6,303.0,178.21,114.98
2018,4,23,17,15,543.0,82.5,2.45,21.5,251.5,129.08,77.78
2018,4,23,17,30,486.0,75.0,2.4,20.4,200.0,86.6,50.72
