Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,45,405.0,64.5,2.4,19.3,152.5,47.41,35.7
2018,4,23,18,0,324.0,54.0,2.4,18.2,105.0,40.88,29.66
2018,4,23,18,15,218.5,38.5,2.4,17.4,67.5,29.81,19.01
2018,4,23,18,30,113.0,23.0,2.4,16.6,30.0,18.15,0.0
2018,4,23,18,45,56.5,11.5,2.4,15.8,15.0,11.3,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.5,1.05,10.05,7.0,0.0,0.0
2018,4,24,5,30,63.0,13.0,1.2,10.7,14.0,22.13,0.0
2018,4,24,5,45,157.0,25.5,1.4,11.35,41.0,65.95,26.49
2018,4,24,6,0,251.0,38.0,1.6,12.0,68.0,115.32,80.75
2018,4,24,6,15,263.0,45.0,1.65,12.6,90.0,139.97,105.7
2018,4,24,6,30,275.0,52.0,1.7,13.2,112.0,166.14,130.8
2018,4,24,6,45,137.5,65.5,1.7,13.8,95.5,132.09,105.74
2018,4,24,7,0,0.0,79.0,1.7,14.4,79.0,77.21,60.03
2018,4,24,7,15,2.5,106.0,1.65,14.95,107.0,105.86,83.9
2018,4,24,7,30,5.0,133.0,1.6,15.5,135.0,134.8,107.42
2018,4,24,7,45,17.0,161.0,1.6,16.1,169.5,170.93,136.51
2018,4,24,8,0,29.0,189.0,1.6,16.7,204.0,214.12,170.66
2018,4,24,8,15,73.5,222.5,1.55,17.3,265.0,282.24,224.5
2018,4,24,8,30,118.0,256.0,1.5,17.9,326.0,361.37,285.1
2018,4,24,8,45,350.5,227.5,1.45,18.5,457.5,524.18,411.45
2018,4,24,9,0,583.0,199.0,1.4,19.1,589.0,707.29,544.32
2018,4,24,9,15,719.5,159.5,1.4,19.7,670.5,799.34,605.53
2018,4,24,9,30,856.0,120.0,1.4,20.3,752.0,892.99,664.68
2018,4,24,9,45,874.5,118.5,1.4,20.9,790.0,923.17,680.57
2018,4,24,10,0,893.0,117.0,1.4,21.5,828.0,956.41,699.03
2018,4,24,10,15,899.0,119.0,1.45,21.9,856.0,979.13,711.85
2018,4,24,10,30,905.0,121.0,1.5,22.3,884.0,998.75,722.83
2018,4,24,10,45,908.0,122.5,1.55,22.65,904.0,1011.73,729.83
2018,4,24,11,0,911.0,124.0,1.6,23.0,924.0,1021.36,734.88
2018,4,24,11,15,913.5,125.5,1.65,23.25,938.0,1027.08,737.91
2018,4,24,11,30,916.0,127.0,1.7,23.5,952.0,1029.36,738.93
2018,4,24,11,45,916.5,127.0,1.75,23.7,956.5,1024.7,735.87
2018,4,24,12,0,917.0,127.0,1.8,23.9,961.0,1016.62,730.85
2018,4,24,12,15,919.0,125.0,1.9,24.0,959.0,1004.57,724.35
2018,4,24,12,30,921.0,123.0,2.0,24.1,957.0,989.16,715.75
2018,4,24,12,45,922.0,120.5,2.05,24.2,947.5,969.02,703.54
2018,4,24,13,0,923.0,118.0,2.1,24.3,938.0,945.67,689.3
2018,4,24,13,15,919.5,116.5,2.2,24.25,920.0,916.28,671.96
2018,4,24,13,30,916.0,115.0,2.3,24.2,902.0,884.09,652.61
2018,4,24,13,45,900.5,118.5,2.4,24.15,873.5,844.5,628.03
2018,4,24,14,0,885.0,122.0,2.5,24.1,845.0,803.18,601.95
2018,4,24,14,15,886.0,116.5,2.55,23.85,816.0,763.79,576.94
2018,4,24,14,30,887.0,111.0,2.6,23.6,787.0,721.97,549.83
2018,4,24,14,45,872.5,109.0,2.65,23.35,746.5,671.2,513.95
2018,4,24,15,0,858.0,107.0,2.7,23.1,706.0,619.67,476.31
2018,4,24,15,15,842.0,104.5,2.7,23.1,661.5,565.0,434.66
2018,4,24,15,30,826.0,102.0,2.7,23.1,617.0,511.25,392.46
2018,4,24,15,45,790.0,104.0,2.7,22.25,565.5,452.98,346.8
2018,4,24,16,0,754.0,106.0,2.7,21.4,514.0,395.14,300.09
2018,4,24,16,15,731.0,99.5,2.7,20.65,463.5,338.63,252.82
2018,4,24,16,30,708.0,93.0,2.7,19.9,413.0,283.94,205.84
2018,4,24,16,45,608.5,95.5,2.65,19.2,346.5,221.81,154.96
2018,4,24,17,0,509.0,98.0,2.6,18.5,280.0,170.71,114.6
2018,4,24,17,15,502.0,85.0,2.5,17.55,240.0,127.52,79.43
2018,4,24,17,30,495.0,72.0,2.4,16.6,200.0,85.21,49.77
2018,4,24,17,45,432.5,62.0,2.3,15.65,155.5,46.55,35.53
2018,4,24,18,0,370.0,52.0,2.2,14.7,111.0,40.21,29.58
2018,4,24,18,15,263.0,38.5,2.1,14.05,72.5,29.74,19.4
2018,4,24,18,30,156.0,25.0,2.0,13.4,34.0,19.79,0.58
2018,4,24,18,45,78.0,12.5,1.9,12.7,17.0,12.29,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.5,1.45,8.25,7.5,0.0,0.0
2018,4,25,5,30,70.0,13.0,1.7,8.8,15.0,23.35,0.0
2018,4,25,5,45,162.5,25.5,1.95,9.35,42.0,67.95,31.74
2018,4,25,6,0,255.0,38.0,2.2,9.9,69.0,116.82,83.07
2018,4,25,6,15,207.0,44.5,2.15,10.4,77.5,122.19,93.32
2018,4,25,6,30,159.0,51.0,2.1,10.9,86.0,117.18,92.62
2018,4,25,6,45,79.5,70.5,2.1,11.4,88.0,108.91,87.52
2018,4,25,7,0,0.0,90.0,2.1,11.9,90.0,88.59,70.34
2018,4,25,7,15,9.0,119.5,2.05,12.45,123.5,123.4,99.55
2018,4,25,7,30,18.0,149.0,2.0,13.0,157.0,159.11,128.89
2018,4,25,7,45,55.5,181.0,1.95,13.55,208.5,221.96,180.39
2018,4,25,8,0,93.0,213.0,1.9,14.1,260.0,283.29,229.41
2018,4,25,8,15,194.5,226.0,1.85,14.8,337.5,379.3,305.89
2018,4,25,8,30,296.0,239.0,1.8,15.5,415.0,484.18,386.32
2018,4,25,8,45,561.0,177.0,1.75,16.2,543.0,647.87,511.4
2018,4,25,9,0,826.0,115.0,1.7,16.9,671.0,814.79,627.78
2018,4,25,9,15,838.0,118.0,1.7,17.55,711.0,853.52,649.62
2018,4,25,9,30,850.0,121.0,1.7,18.2,751.0,890.17,671.06
2018,4,25,9,45,858.5,123.5,1.65,18.85,785.0,920.8,687.59
2018,4,25,10,0,867.0,126.0,1.6,19.5,819.0,943.22,698.53
2018,4,25,10,15,873.0,127.5,1.65,20.0,846.0,964.86,710.72
2018,4,25,10,30,879.0,129.0,1.7,20.5,873.0,983.49,720.99
2018,4,25,10,45,882.0,130.5,1.7,21.05,892.5,996.11,726.62
2018,4,25,11,0,885.0,132.0,1.7,21.6,912.0,1005.46,730.3
2018,4,25,11,15,886.5,133.5,1.8,21.9,924.5,1010.04,733.17
2018,4,25,11,30,888.0,135.0,1.9,22.2,937.0,1011.27,734.02
2018,4,25,11,45,887.5,136.0,1.95,22.55,941.5,1006.7,730.51
2018,4,25,12,0,887.0,137.0,2.0,22.9,946.0,998.83,725.04
2018,4,25,12,15,887.0,136.0,2.1,23.05,943.5,986.18,717.77
2018,4,25,12,30,887.0,135.0,2.2,23.2,941.0,970.33,708.47
2018,4,25,12,45,886.0,133.0,2.25,23.35,930.5,949.44,695.4
2018,4,25,13,0,885.0,131.0,2.3,23.5,920.0,925.56,680.39
2018,4,25,13,15,880.0,131.0,2.35,23.5,902.0,897.25,662.83
2018,4,25,13,30,875.0,131.0,2.4,23.5,884.0,866.36,643.47
2018,4,25,13,45,867.5,130.0,2.45,23.5,858.5,830.03,620.28
2018,4,25,14,0,860.0,129.0,2.5,23.5,833.0,791.61,595.46
2018,4,25,14,15,850.0,127.5,2.55,23.25,800.5,749.61,568.42
2018,4,25,14,30,840.0,126.0,2.6,23.0,768.0,705.0,538.66
2018,4,25,14,45,825.5,124.5,2.65,22.75,729.5,656.22,503.88
2018,4,25,15,0,811.0,123.0,2.7,22.5,691.0,606.84,467.67
2018,4,25,15,15,795.0,120.0,2.7,22.5,648.0,554.84,427.89
2018,4,25,15,30,779.0,117.0,2.7,22.5,605.0,502.9,387.07
2018,4,25,15,45,755.0,114.5,2.8,21.6,557.0,448.14,344.38
2018,4,25,16,0,731.0,112.0,2.9,20.7,509.0,392.54,299.51
2018,4,25,16,15,698.5,108.0,2.95,19.95,458.0,336.27,252.58
2018,4,25,16,30,666.0,104.0,3.0,19.2,407.0,282.88,206.96
2018,4,25,16,45,625.0,98.5,3.05,18.45,355.0,229.3,161.14
2018,4,25,17,0,584.0,93.0,3.1,17.7,303.0,180.09,119.68
2018,4,25,17,15,528.5,85.0,3.1,16.7,252.0,131.49,81.85
2018,4,25,17,30,473.0,77.0,3.1,15.7,201.0,89.36,53.91
2018,4,25,17,45,394.5,66.5,3.1,14.7,154.0,50.61,39.27
2018,4,25,18,0,316.0,56.0,3.1,13.7,107.0,42.3,31.56
2018,4,25,18,15,215.0,40.5,3.05,13.1,69.5,31.29,20.92
2018,4,25,18,30,114.0,25.0,3.0,12.5,32.0,19.71,2.54
2018,4,25,18,45,57.0,12.5,2.95,11.85,16.0,12.29,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,5,15,3.5,4.5,1.8,7.95,4.5,0.0,0.0
2018,4,26,5,30,7.0,9.0,2.1,8.4,9.0,9.92,0.0
2018,4,26,5,45,29.0,25.0,2.35,8.85,28.0,34.26,16.43
2018,4,26,6,0,51.0,41.0,2.6,9.3,47.0,59.3,42.32
2018,4,26,6,15,81.5,59.5,2.6,9.8,75.0,91.5,70.62
2018,4,26,6,30,112.0,78.0,2.6,10.3,103.0,126.83,101.67
2018,4,26,6,45,87.0,97.5,2.65,10.8,120.0,142.7,116.32
2018,4,26,7,0,62.0,117.0,2.7,11.3,137.0,150.86,123.54
2018,4,26,7,15,33.5,128.5,2.7,11.8,139.5,149.98,122.39
2018,4,26,7,30,5.0,140.0,2.7,12.3,142.0,141.98,114.78
2018,4,26,7,45,24.0,170.5,2.7,12.75,182.5,185.19,150.42
2018,4,26,8,0,43.0,201.0,2.7,13.2,223.0,236.46,191.89
2018,4,26,8,15,54.5,224.5,2.7,13.7,255.0,270.8,218.76
2018,4,26,8,30,66.0,248.0,2.7,14.2,287.0,305.9,245.85
2018,4,26,8,45,91.5,275.5,2.7,14.75,334.5,357.08,285.45
2018,4,26,9,0,117.0,303.0,2.7,15.3,382.0,417.92,331.54
2018,4,26,9,15,295.5,281.0,2.7,15.75,497.0,557.58,441.23
2018,4,26,9,30,474.0,259.0,2.7,16.2,612.0,707.57,553.5
2018,4,26,9,45,670.5,190.5,2.75,16.65,714.5,827.07,640.62
2018,4,26,10,0,867.0,122.0,2.8,17.1,817.0,940.18,716.29
2018,4,26,10,15,874.0,123.0,2.85,17.4,844.5,962.21,728.81
2018,4,26,10,30,881.0,124.0,2.9,17.7,872.0,981.27,740.2
2018,4,26,10,45,886.5,125.0,2.95,18.05,893.0,995.79,748.47
2018,4,26,11,0,892.0,126.0,3.0,18.4,914.0,1007.09,754.71
2018,4,26,11,15,895.5,126.0,3.1,18.55,927.0,1012.09,757.88
2018,4,26,11,30,899.0,126.0,3.2,18.7,940.0,1013.75,758.97
2018,4,26,11,45,901.0,126.0,3.25,18.85,946.0,1010.57,756.56
2018,4,26,12,0,903.0,126.0,3.3,19.0,952.0,1004.02,752.06
2018,4,26,12,15,902.5,126.0,3.4,18.95,949.5,991.75,744.79
2018,4,26,12,30,902.0,126.0,3.5,18.9,947.0,976.24,735.42
2018,4,26,12,45,900.0,125.5,3.55,18.8,937.0,955.68,722.45
2018,4,26,13,0,898.0,125.0,3.6,18.7,927.0,932.11,707.44
2018,4,26,13,15,894.5,124.0,3.65,18.5,909.5,903.82,689.43
2018,4,26,13,30,891.0,123.0,3.7,18.3,892.0,872.82,669.44
2018,4,26,13,45,886.0,121.5,3.75,18.1,867.5,837.56,646.3
2018,4,26,14,0,881.0,120.0,3.8,17.9,843.0,799.99,621.31
2018,4,26,14,15,873.5,118.0,3.8,17.6,811.5,757.96,592.86
2018,4,26,14,30,866.0,116.0,3.8,17.3,780.0,714.19,562.81
2018,4,26,14,45,855.5,113.5,3.85,17.0,742.5,666.44,527.48
2018,4,26,15,0,845.0,111.0,3.9,16.7,705.0,616.7,489.68
2018,4,26,15,15,830.0,108.5,3.9,16.7,661.5,564.19,447.99
2018,4,26,15,30,815.0,106.0,3.9,16.7,618.0,511.57,405.1
2018,4,26,15,45,797.0,102.5,3.95,16.05,571.0,456.79,360.31
2018,4,26,16,0,779.0,99.0,4.0,15.4,524.0,402.74,314.6
2018,4,26,16,15,754.0,95.0,3.95,14.95,474.0,346.79,265.82
2018,4,26,16,30,729.0,91.0,3.9,14.5,424.0,290.35,215.73
2018,4,26,16,45,693.0,86.0,3.85,14.1,371.5,234.9,166.45
2018,4,26,17,0,657.0,81.0,3.8,13.7,319.0,183.16,121.22
2018,4,26,17,15,606.0,74.5,3.65,13.2,267.0,132.22,80.19
2018,4,26,17,30,555.0,68.0,3.5,12.7,215.0,87.13,49.57
2018,4,26,17,45,479.0,59.5,3.3,12.15,166.0,46.11,35.7
2018,4,26,18,0,403.0,51.0,3.1,11.6,117.0,38.76,28.76
2018,4,26,18,15,290.5,39.0,2.9,11.2,78.0,29.98,20.1
2018,4,26,18,30,178.0,27.0,2.7,10.8,39.0,21.35,5.01
2018,4,26,18,45,92.5,14.5,2.45,10.4,20.5,14.25,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,9.85,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,7.5,6.0,1.1,10.2,6.5,0.0,0.0
2018,4,27,5,30,15.0,12.0,1.3,10.8,13.0,14.14,0.0
2018,4,27,5,45,139.5,29.5,1.5,11.45,47.5,69.69,38.65
2018,4,27,6,0,264.0,47.0,1.7,12.1,82.0,130.73,94.18
2018,4,27,6,15,314.5,59.5,1.8,12.55,119.0,174.99,134.21
2018,4,27,6,30,365.0,72.0,1.9,13.0,156.0,224.78,178.56
2018,4,27,6,45,365.5,90.5,2.05,13.4,193.0,264.95,214.72
2018,4,27,7,0,366.0,109.0,2.2,13.8,230.0,304.62,249.13
2018,4,27,7,15,542.5,98.0,2.2,14.3,311.5,407.95,334.0
2018,4,27,7,30,719.0,87.0,2.2,14.8,393.0,525.27,427.35
2018,4,27,7,45,608.5,113.5,2.2,15.25,395.0,518.99,420.83
2018,4,27,8,0,498.0,140.0,2.2,15.7,397.0,497.1,402.12
2018,4,27,8,15,278.0,186.5,2.2,16.15,332.5,403.38,324.94
2018,4,27,8,30,58.0,233.0,2.2,16.6,268.0,283.46,224.89
2018,4,27,8,45,140.0,265.5,2.25,17.0,358.5,392.4,311.22
2018,4,27,9,0,222.0,298.0,2.3,17.4,449.0,499.17,392.33
2018,4,27,9,15,153.0,267.0,2.4,17.75,374.0,412.28,324.08
2018,4,27,9,30,84.0,236.0,2.5,18.1,299.0,321.53,252.51
2018,4,27,9,45,95.5,290.0,2.55,18.4,364.5,390.9,305.03
2018,4,27,10,0,107.0,344.0,2.6,18.7,430.0,460.29,355.78
2018,4,27,10,15,107.0,344.5,2.65,18.9,433.0,461.5,355.75
2018,4,27,10,30,107.0,345.0,2.7,19.1,436.0,462.33,355.83
2018,4,27,10,45,295.0,338.0,2.8,19.3,597.5,645.45,495.05
2018,4,27,11,0,483.0,331.0,2.9,19.5,759.0,829.97,627.77
2018,4,27,11,15,537.5,311.0,2.9,19.65,793.5,862.1,649.3
2018,4,27,11,30,592.0,291.0,2.9,19.8,828.0,893.37,671.27
2018,4,27,11,45,571.5,302.0,2.95,19.9,823.0,878.7,660.22
2018,4,27,12,0,551.0,313.0,3.0,20.0,818.0,863.02,648.87
2018,4,27,12,15,639.5,268.5,3.05,20.0,853.0,894.25,673.43
2018,4,27,12,30,728.0,224.0,3.1,20.0,888.0,920.07,692.24
2018,4,27,12,45,798.5,189.0,3.15,19.95,910.0,930.75,700.01
2018,4,27,13,0,869.0,154.0,3.2,19.9,932.0,939.2,706.51
2018,4,27,13,15,796.0,185.0,3.25,19.85,887.0,882.2,668.43
2018,4,27,13,30,723.0,216.0,3.3,19.8,842.0,827.66,632.02
2018,4,27,13,45,635.0,246.0,3.35,19.75,784.0,759.88,583.17
2018,4,27,14,0,547.0,276.0,3.4,19.7,726.0,695.33,535.69
2018,4,27,14,15,651.5,224.5,3.45,19.5,740.0,699.48,542.14
2018,4,27,14,30,756.0,173.0,3.5,19.3,754.0,693.46,540.25
2018,4,27,14,45,780.5,155.5,3.55,19.1,729.5,658.61,515.06
2018,4,27,15,0,805.0,138.0,3.6,18.9,705.0,619.41,485.97
2018,4,27,15,15,788.0,134.5,3.6,18.9,661.0,566.64,444.75
2018,4,27,15,30,771.0,131.0,3.6,18.9,617.0,512.2,401.29
2018,4,27,15,45,749.0,126.5,3.6,18.3,569.0,456.54,356.54
2018,4,27,16,0,727.0,122.0,3.6,17.7,521.0,402.12,311.38
2018,4,27,16,15,697.0,117.5,3.55,17.3,470.0,346.42,263.85
2018,4,27,16,30,667.0,113.0,3.5,16.9,419.0,293.35,217.62
2018,4,27,16,45,627.0,106.5,3.45,16.5,366.5,239.0,170.49
2018,4,27,17,0,587.0,100.0,3.4,16.1,314.0,188.92,127.73
2018,4,27,17,15,532.5,91.5,3.15,15.5,262.5,139.76,88.85
2018,4,27,17,30,478.0,83.0,2.9,14.9,211.0,96.16,59.09
2018,4,27,17,45,399.5,71.5,2.6,14.3,162.5,56.28,44.39
2018,4,27,18,0,321.0,60.0,2.3,13.7,114.0,45.35,34.32
2018,4,27,18,15,217.0,45.0,2.1,13.1,76.0,34.87,24.2
2018,4,27,18,30,113.0,30.0,1.9,12.5,38.0,24.78,8.25
2018,4,27,18,45,57.5,15.5,1.65,11.9,19.5,15.24,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.3,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.1,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,28,5,15,2.0,3.0,1.25,10.9,3.0,0.0,0.0
2018,4,28,5,30,4.0,6.0,1.5,11.4,6.0,6.53,0.0
2018,4,28,5,45,2.0,13.5,1.8,11.9,13.5,13.45,4.08
2018,4,28,6,0,0.0,21.0,2.1,12.4,21.0,20.26,11.24
2018,4,28,6,15,0.0,33.0,2.25,12.8,33.0,31.86,21.44
2018,4,28,6,30,0.0,45.0,2.4,13.2,45.0,43.47,31.56
2018,4,28,6,45,0.0,52.0,2.55,13.6,52.0,50.24,37.41
2018,4,28,7,0,0.0,59.0,2.7,14.0,59.0,57.01,43.11
2018,4,28,7,15,0.0,58.0,2.75,14.35,58.0,56.04,42.14
2018,4,28,7,30,0.0,57.0,2.8,14.7,57.0,55.08,41.13
2018,4,28,7,45,1.5,86.5,2.85,15.0,87.5,84.7,65.8
2018,4,28,8,0,3.0,116.0,2.9,15.3,118.0,115.19,90.76
2018,4,28,8,15,167.0,168.5,2.9,15.55,269.5,304.35,248.05
2018,4,28,8,30,331.0,221.0,2.9,15.8,421.0,492.05,396.3
2018,4,28,8,45,489.5,190.5,2.9,16.05,511.5,604.87,483.47
2018,4,28,9,0,648.0,160.0,2.9,16.3,602.0,723.29,572.02
2018,4,28,9,15,341.0,202.5,2.95,16.55,436.0,521.25,414.36
2018,4,28,9,30,34.0,245.0,3.0,16.8,270.0,279.05,218.84
2018,4,28,9,45,17.0,173.5,3.05,17.0,186.0,189.71,148.38
2018,4,28,10,0,0.0,102.0,3.1,17.2,102.0,98.96,74.99
2018,4,28,10,15,2.0,129.0,3.15,17.35,130.5,127.42,97.88
2018,4,28,10,30,4.0,156.0,3.2,17.5,159.0,156.01,120.53
2018,4,28,10,45,26.5,218.0,3.25,17.6,241.5,244.51,190.9
2018,4,28,11,0,49.0,280.0,3.3,17.7,324.0,329.8,257.07
2018,4,28,11,15,77.5,357.0,3.35,17.7,427.0,436.54,338.13
2018,4,28,11,30,106.0,434.0,3.4,17.7,530.0,542.97,416.76
2018,4,28,11,45,65.5,353.5,3.4,17.65,413.0,418.64,323.22
2018,4,28,12,0,25.0,273.0,3.4,17.6,296.0,296.19,229.44
2018,4,28,12,15,84.0,332.0,3.45,17.5,409.0,416.56,323.72
2018,4,28,12,30,143.0,391.0,3.5,17.4,522.0,528.55,408.54
2018,4,28,12,45,177.5,399.0,3.55,17.25,559.5,563.41,435.11
2018,4,28,13,0,212.0,407.0,3.6,17.1,597.0,596.01,460.23
2018,4,28,13,15,173.5,402.0,3.65,16.9,555.5,549.63,425.41
2018,4,28,13,30,135.0,397.0,3.7,16.7,514.0,504.83,391.79
2018,4,28,13,45,84.5,357.0,3.7,16.45,429.5,416.18,324.62
2018,4,28,14,0,34.0,317.0,3.7,16.2,345.0,333.93,261.08
2018,4,28,14,15,26.0,284.0,3.75,16.25,305.0,293.75,230.33
2018,4,28,14,30,18.0,251.0,3.8,16.3,265.0,254.4,199.78
2018,4,28,14,45,132.0,259.0,3.8,16.3,353.0,334.55,265.68
2018,4,28,15,0,246.0,267.0,3.8,16.3,441.0,402.42,319.91
2018,4,28,15,15,512.0,195.5,3.8,16.3,528.5,469.45,374.12
2018,4,28,15,30,778.0,124.0,3.8,16.3,616.0,511.9,405.99
2018,4,28,15,45,633.5,151.0,3.75,15.85,531.5,427.7,337.92
2018,4,28,16,0,489.0,178.0,3.7,15.4,447.0,358.5,281.89
2018,4,28,16,15,392.5,177.5,3.65,15.2,380.5,295.61,230.63
2018,4,28,16,30,296.0,177.0,3.6,15.0,314.0,245.03,189.76
2018,4,28,16,45,322.0,151.5,3.55,14.75,284.0,210.1,158.65
2018,4,28,17,0,348.0,126.0,3.5,14.5,254.0,169.27,122.28
2018,4,28,17,15,380.0,103.0,3.25,14.1,222.5,131.36,88.96
2018,4,28,17,30,412.0,80.0,3.0,13.7,191.0,90.21,56.46
2018,4,28,17,45,366.0,67.5,2.8,13.3,150.0,53.59,37.26
2018,4,28,18,0,320.0,55.0,2.6,12.9,109.0,41.18,30.8
2018,4,28,18,15,246.0,42.5,2.4,12.55,75.5,32.69,22.49
2018,4,28,18,30,172.0,30.0,2.2,12.2,42.0,23.75,8.94
2018,4,28,18,45,89.5,16.0,2.0,11.8,22.0,15.73,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.15,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,14.5,6.5,1.4,10.6,7.0,6.39,0.0
2018,4,29,5,30,29.0,13.0,1.7,11.0,14.0,17.46,0.0
2018,4,29,5,45,29.0,21.5,1.95,11.4,24.0,30.02,15.93
2018,4,29,6,0,29.0,30.0,2.2,11.8,34.0,40.11,27.06
2018,4,29,6,15,37.0,46.5,2.4,12.1,54.0,58.84,43.7
2018,4,29,6,30,45.0,63.0,2.6,12.4,74.0,80.87,63.08
2018,4,29,6,45,92.0,92.5,2.75,12.7,121.5,139.25,112.85
2018,4,29,7,0,139.0,122.0,2.9,13.0,169.0,198.74,163.15
2018,4,29,7,15,136.0,124.5,2.95,13.2,176.5,205.64,169.21
2018,4,29,7,30,133.0,127.0,3.0,13.4,184.0,212.36,174.87
2018,4,29,7,45,75.0,137.5,3.05,13.65,170.5,192.62,157.22
2018,4,29,8,0,17.0,148.0,3.1,13.9,157.0,157.2,126.17
2018,4,29,8,15,149.0,197.5,3.15,14.25,287.5,316.15,257.92
2018,4,29,8,30,281.0,247.0,3.2,14.6,418.0,483.0,389.9
2018,4,29,8,45,259.0,259.0,3.3,14.9,425.5,488.12,391.51
2018,4,29,9,0,237.0,271.0,3.4,15.2,433.0,490.87,392.01
2018,4,29,9,15,215.0,298.0,3.45,15.55,451.5,499.18,396.38
2018,4,29,9,30,193.0,325.0,3.5,15.9,470.0,513.62,405.13
2018,4,29,9,45,304.0,315.5,3.55,16.2,556.0,616.78,484.47
2018,4,29,10,0,415.0,306.0,3.6,16.5,642.0,723.76,563.97
2018,4,29,10,15,412.5,315.0,3.65,16.7,658.5,736.95,571.71
2018,4,29,10,30,410.0,324.0,3.7,16.9,675.0,748.34,578.78
2018,4,29,10,45,545.5,268.5,3.8,17.1,747.5,824.71,637.21
2018,4,29,11,0,681.0,213.0,3.9,17.3,820.0,904.13,694.62
2018,4,29,11,15,622.5,248.0,3.9,17.25,809.0,883.22,678.63
2018,4,29,11,30,564.0,283.0,3.9,17.2,798.0,858.81,659.35
2018,4,29,11,45,401.0,367.0,3.95,17.15,734.0,779.44,597.72
2018,4,29,12,0,238.0,451.0,4.0,17.1,670.0,689.87,528.19
2018,4,29,12,15,262.0,442.5,4.0,17.05,683.0,704.41,539.99
2018,4,29,12,30,286.0,434.0,4.0,17.0,696.0,711.24,545.78
2018,4,29,12,45,386.5,382.5,4.0,17.0,732.5,743.58,572.74
2018,4,29,13,0,487.0,331.0,4.0,17.0,769.0,774.86,598.4
2018,4,29,13,15,649.5,249.0,3.95,16.95,821.0,820.79,636.09
2018,4,29,13,30,812.0,167.0,3.9,16.9,873.0,854.35,661.35
2018,4,29,13,45,835.0,151.0,3.85,16.9,859.0,829.36,643.78
2018,4,29,14,0,858.0,135.0,3.8,16.9,845.0,799.22,622.95
2018,4,29,14,15,851.5,131.5,3.8,16.85,813.0,758.01,594.36
2018,4,29,14,30,845.0,128.0,3.8,16.8,781.0,713.89,563.11
2018,4,29,14,45,837.0,123.5,3.8,16.75,744.0,666.3,527.31
2018,4,29,15,0,829.0,119.0,3.8,16.7,707.0,617.53,489.78
2018,4,29,15,15,813.5,116.5,3.8,16.7,664.0,565.53,448.65
2018,4,29,15,30,798.0,114.0,3.8,16.7,621.0,513.52,406.42
2018,4,29,15,45,779.5,109.5,3.8,16.35,573.5,458.48,361.22
2018,4,29,16,0,761.0,105.0,3.8,16.0,526.0,404.27,315.32
2018,4,29,16,15,737.0,100.0,3.75,15.7,476.0,346.37,265.26
2018,4,29,16,30,713.0,95.0,3.7,15.4,426.0,292.51,217.48
2018,4,29,16,45,679.0,89.5,3.65,15.1,374.5,237.96,169.15
2018,4,29,17,0,645.0,84.0,3.6,14.8,323.0,186.91,124.52
2018,4,29,17,15,597.5,77.0,3.45,14.35,271.5,136.53,83.67
2018,4,29,17,30,550.0,70.0,3.3,13.9,220.0,91.59,52.4
2018,4,29,17,45,479.5,61.0,3.1,13.45,171.5,50.18,32.81
2018,4,29,18,0,409.0,52.0,2.9,13.0,123.0,39.07,28.96
2018,4,29,18,15,299.0,41.0,2.65,12.5,83.5,31.38,21.45
2018,4,29,18,30,189.0,30.0,2.4,12.0,44.0,23.66,9.91
2018,4,29,18,45,98.5,16.0,2.15,11.5,23.0,15.73,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,30,5,15,12.5,8.0,2.05,10.7,8.5,9.27,0.0
2018,4,30,5,30,25.0,16.0,2.2,10.9,17.0,21.18,0.0
2018,4,30,5,45,57.0,32.5,2.4,11.15,39.5,49.82,30.62
2018,4,30,6,0,89.0,49.0,2.6,11.4,62.0,78.93,57.81
2018,4,30,6,15,130.0,68.0,2.65,11.7,95.0,121.28,94.59
2018,4,30,6,30,171.0,87.0,2.7,12.0,128.0,164.48,132.31
2018,4,30,6,45,177.5,95.5,2.75,12.35,147.0,184.85,150.93
2018,4,30,7,0,184.0,104.0,2.8,12.7,166.0,205.89,169.51
2018,4,30,7,15,92.0,100.5,2.75,13.15,131.5,155.71,127.31
2018,4,30,7,30,0.0,97.0,2.7,13.6,97.0,94.48,74.41
2018,4,30,7,45,5.5,130.0,2.7,14.05,133.0,131.18,104.76
2018,4,30,8,0,11.0,163.0,2.7,14.5,169.0,168.54,134.98
2018,4,30,8,15,39.5,209.0,2.7,14.8,232.5,242.86,195.18
2018,4,30,8,30,68.0,255.0,2.7,15.1,296.0,314.8,251.98
2018,4,30,8,45,70.0,274.0,2.65,15.45,319.0,338.19,269.0
2018,4,30,9,0,72.0,293.0,2.6,15.8,342.0,361.5,285.92
2018,4,30,9,15,117.5,326.0,2.65,16.0,412.0,445.63,350.61
2018,4,30,9,30,163.0,359.0,2.7,16.2,482.0,523.75,409.11
2018,4,30,9,45,158.0,375.5,2.75,16.45,499.0,539.55,419.13
2018,4,30,10,0,153.0,392.0,2.8,16.7,516.0,554.47,428.83
2018,4,30,10,15,209.5,396.0,2.9,16.8,572.0,613.65,473.46
2018,4,30,10,30,266.0,400.0,3.0,16.9,628.0,682.2,523.79
2018,4,30,10,45,324.5,395.5,3.05,17.0,680.5,735.39,562.61
2018,4,30,11,0,383.0,391.0,3.1,17.1,733.0,788.27,600.81
2018,4,30,11,15,373.5,395.5,3.15,17.0,733.0,782.68,596.3
2018,4,30,11,30,364.0,400.0,3.2,16.9,733.0,775.48,591.15
2018,4,30,11,45,491.5,339.5,3.25,16.8,791.5,840.16,641.28
2018,4,30,12,0,619.0,279.0,3.3,16.7,850.0,896.48,684.55
2018,4,30,12,15,726.0,229.0,3.35,16.65,897.0,938.62,715.22
2018,4,30,12,30,833.0,179.0,3.4,16.6,944.0,972.28,738.57
2018,4,30,12,45,837.5,175.5,3.4,16.55,937.5,955.23,727.01
2018,4,30,13,0,842.0,172.0,3.4,16.5,931.0,935.13,713.83
2018,4,30,13,15,838.5,169.5,3.45,16.55,913.0,906.03,694.52
2018,4,30,13,30,835.0,167.0,3.5,16.6,895.0,874.43,673.44
2018,4,30,13,45,830.0,164.5,3.55,16.65,870.5,839.26,649.72
2018,4,30,14,0,825.0,162.0,3.6,16.7,846.0,802.0,624.34
2018,4,30,14,15,817.5,158.5,3.65,16.65,814.5,759.99,595.53
2018,4,30,14,30,810.0,155.0,3.7,16.6,783.0,716.44,563.89
2018,4,30,14,45,800.0,150.0,3.7,16.5,745.0,668.49,528.08
2018,4,30,15,0,790.0,145.0,3.7,16.4,707.0,619.63,490.74
2018,4,30,15,15,773.0,141.5,3.7,16.4,663.5,566.02,448.65
2018,4,30,15,30,756.0,138.0,3.7,16.4,620.0,513.88,406.59
2018,4,30,15,45,734.0,133.5,3.65,15.95,572.0,459.01,361.87
2018,4,30,16,0,712.0,129.0,3.6,15.5,524.0,405.4,316.89
2018,4,30,16,15,681.5,124.0,3.55,15.1,473.5,349.87,269.34
2018,4,30,16,30,651.0,119.0,3.5,14.7,423.0,297.06,223.17
2018,4,30,16,45,610.0,112.5,3.45,14.35,370.5,243.32,176.32
2018,4,30,17,0,569.0,106.0,3.4,14.0,318.0,193.98,133.89
2018,4,30,17,15,514.5,97.5,3.3,13.55,266.5,145.19,94.76
2018,4,30,17,30,460.0,89.0,3.2,13.1,215.0,102.6,64.9
2018,4,30,17,45,384.0,77.5,3.1,12.7,167.5,63.38,44.44
2018,4,30,18,0,308.0,66.0,3.0,12.3,120.0,49.91,38.65
2018,4,30,18,15,210.5,49.5,2.85,11.95,81.0,38.33,27.57
2018,4,30,18,30,113.0,33.0,2.7,11.6,42.0,27.17,13.19
2018,4,30,18,45,58.0,17.5,2.5,11.25,22.0,17.2,0.0
2018,4,30,19,0,3.0,2.0,2.3,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,5,15,17.0,9.0,2.45,10.1,10.0,10.8,0.0
2018,5,1,5,30,34.0,18.0,2.5,10.3,20.0,25.04,0.0
2018,5,1,5,45,96.5,35.5,2.6,10.45,48.0,65.3,42.04
2018,5,1,6,0,159.0,53.0,2.7,10.6,76.0,106.55,79.16
2018,5,1,6,15,213.0,68.0,2.65,10.85,112.0,148.9,116.59
2018,5,1,6,30,267.0,83.0,2.6,11.1,148.0,197.14,159.16
2018,5,1,6,45,205.0,102.5,2.6,11.3,159.5,205.11,168.28
2018,5,1,7,0,143.0,122.0,2.6,11.5,171.0,200.94,165.72
2018,5,1,7,15,115.0,142.5,2.55,12.05,186.0,214.54,176.76
2018,5,1,7,30,87.0,163.0,2.5,12.6,201.0,219.29,179.78
2018,5,1,7,45,219.0,177.5,2.4,13.1,289.5,334.7,275.0
2018,5,1,8,0,351.0,192.0,2.3,13.6,378.0,449.55,366.43
2018,5,1,8,15,523.0,171.5,2.35,14.25,477.5,573.71,463.12
2018,5,1,8,30,695.0,151.0,2.4,14.9,577.0,706.82,562.8
2018,5,1,8,45,727.5,150.0,2.4,15.55,625.0,757.01,595.72
2018,5,1,9,0,760.0,149.0,2.4,16.2,673.0,807.17,628.15
2018,5,1,9,15,786.5,145.0,2.45,16.75,715.0,845.52,652.31
2018,5,1,9,30,813.0,141.0,2.5,17.3,757.0,885.94,677.71
2018,5,1,9,45,839.0,134.0,2.55,17.85,794.5,921.18,699.25
2018,5,1,10,0,865.0,127.0,2.6,18.4,832.0,949.01,715.64
2018,5,1,10,15,873.0,128.5,2.65,18.8,860.0,972.25,729.36
2018,5,1,10,30,881.0,130.0,2.7,19.2,888.0,992.56,741.17
2018,5,1,10,45,887.5,130.0,2.8,19.6,909.0,1006.79,749.47
2018,5,1,11,0,894.0,130.0,2.9,20.0,930.0,1017.84,755.8
2018,5,1,11,15,897.5,130.5,2.9,20.2,943.5,1023.19,758.16
2018,5,1,11,30,901.0,131.0,2.9,20.4,957.0,1025.19,758.49
2018,5,1,11,45,903.5,130.5,2.95,20.65,962.5,1021.83,755.76
2018,5,1,12,0,906.0,130.0,3.0,20.9,968.0,1015.12,750.99
2018,5,1,12,15,907.0,129.0,3.0,21.0,966.0,1003.15,742.88
2018,5,1,12,30,908.0,128.0,3.0,21.1,964.0,987.92,732.76
2018,5,1,12,45,908.5,125.5,3.05,21.2,954.0,967.53,719.72
2018,5,1,13,0,909.0,123.0,3.1,21.3,944.0,944.04,704.65
2018,5,1,13,15,905.0,122.0,3.2,21.3,926.0,915.07,686.49
2018,5,1,13,30,901.0,121.0,3.3,21.3,908.0,883.41,666.37
2018,5,1,13,45,831.5,153.5,3.35,21.3,863.5,830.42,630.99
2018,5,1,14,0,762.0,186.0,3.4,21.3,819.0,777.44,595.26
2018,5,1,14,15,734.0,189.5,3.5,21.1,780.5,728.95,561.38
2018,5,1,14,30,706.0,193.0,3.6,20.9,742.0,680.66,526.82
2018,5,1,14,45,572.5,231.0,3.65,20.7,662.0,596.25,463.03
2018,5,1,15,0,439.0,269.0,3.7,20.5,582.0,521.91,405.9
2018,5,1,15,15,341.0,274.5,3.7,20.5,508.5,449.05,349.72
2018,5,1,15,30,243.0,280.0,3.7,20.5,435.0,384.43,299.4
2018,5,1,15,45,333.5,238.5,3.8,19.7,434.0,373.41,291.7
2018,5,1,16,0,424.0,197.0,3.9,18.9,433.0,351.1,273.34
2018,5,1,16,15,426.0,176.5,3.9,18.2,395.0,308.1,237.72
2018,5,1,16,30,428.0,156.0,3.9,17.5,357.0,264.71,200.82
2018,5,1,16,45,386.0,143.0,3.9,16.85,308.0,216.92,161.03
2018,5,1,17,0,344.0,130.0,3.9,16.2,259.0,173.73,125.49
2018,5,1,17,15,359.0,106.0,3.8,15.45,222.5,133.24,90.96
2018,5,1,17,30,374.0,82.0,3.7,14.7,186.0,91.49,58.15
2018,5,1,17,45,349.0,68.5,3.6,13.9,149.5,56.42,38.22
2018,5,1,18,0,324.0,55.0,3.5,13.1,113.0,40.89,30.6
2018,5,1,18,15,245.5,44.0,3.3,12.6,79.5,33.65,23.53
2018,5,1,18,30,167.0,33.0,3.1,12.1,46.0,26.05,13.13
2018,5,1,18,45,88.0,18.5,2.9,11.6,25.0,18.18,0.0
2018,5,1,19,0,9.0,4.0,2.7,11.1,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,2.75,11.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,11.0,2.15,10.45,13.5,16.3,0.0
2018,5,2,5,30,94.0,22.0,2.2,10.6,27.0,41.37,0.0
2018,5,2,5,45,200.0,37.5,2.2,10.75,62.5,94.35,61.88
2018,5,2,6,0,306.0,53.0,2.2,10.9,98.0,151.64,112.38
2018,5,2,6,15,389.5,64.0,2.15,11.3,145.0,208.19,162.21
2018,5,2,6,30,473.0,75.0,2.1,11.7,192.0,275.18,220.67
2018,5,2,6,45,532.0,82.5,2.05,12.05,243.0,335.34,272.97
2018,5,2,7,0,591.0,90.0,2.0,12.4,294.0,400.78,328.1
2018,5,2,7,15,634.5,95.0,1.9,13.05,346.5,460.04,376.08
2018,5,2,7,30,678.0,100.0,1.8,13.7,399.0,522.31,424.54
2018,5,2,7,45,712.0,103.0,1.7,14.3,451.0,578.94,466.9
2018,5,2,8,0,746.0,106.0,1.6,14.9,503.0,636.95,508.65
2018,5,2,8,15,770.0,109.0,1.5,15.6,552.0,686.78,541.99
2018,5,2,8,30,794.0,112.0,1.4,16.3,601.0,738.48,574.52
2018,5,2,8,45,813.5,113.5,1.3,17.0,646.5,784.46,601.96
2018,5,2,9,0,833.0,115.0,1.2,17.7,692.0,829.33,627.79
2018,5,2,9,15,847.0,116.5,1.15,18.35,732.0,868.05,649.56
2018,5,2,9,30,861.0,118.0,1.1,19.0,772.0,899.66,666.24
2018,5,2,9,45,871.5,119.0,1.1,19.65,806.5,930.32,682.91
2018,5,2,10,0,882.0,120.0,1.1,20.3,841.0,958.44,697.78
2018,5,2,10,15,889.5,121.0,1.2,20.85,868.5,980.97,711.02
2018,5,2,10,30,897.0,122.0,1.3,21.4,896.0,1000.51,722.44
2018,5,2,10,45,902.5,122.0,1.4,21.95,916.5,1013.93,730.06
2018,5,2,11,0,908.0,122.0,1.5,22.5,937.0,1024.11,735.75
2018,5,2,11,15,911.0,122.5,1.7,22.75,950.0,1029.03,740.57
2018,5,2,11,30,914.0,123.0,1.9,23.0,963.0,1030.55,743.2
2018,5,2,11,45,915.0,123.5,2.1,23.25,968.0,1026.71,742.37
2018,5,2,12,0,916.0,124.0,2.3,23.5,973.0,1019.5,739.32
2018,5,2,12,15,916.0,123.5,2.5,23.55,970.5,1006.97,733.34
2018,5,2,12,30,916.0,123.0,2.7,23.6,968.0,991.19,725.14
2018,5,2,12,45,914.0,121.5,2.85,23.6,957.0,969.37,712.57
2018,5,2,13,0,912.0,120.0,3.0,23.6,946.0,944.52,697.9
2018,5,2,13,15,908.5,119.5,3.1,23.45,928.5,916.43,680.96
2018,5,2,13,30,905.0,119.0,3.2,23.3,911.0,885.61,662.03
2018,5,2,13,45,899.5,117.0,3.3,23.15,885.5,849.12,639.02
2018,5,2,14,0,894.0,115.0,3.4,23.0,860.0,810.34,614.17
2018,5,2,14,15,886.0,114.0,3.4,22.75,828.5,768.58,586.64
2018,5,2,14,30,878.0,113.0,3.4,22.5,797.0,725.08,557.57
2018,5,2,14,45,867.5,110.5,3.4,22.25,759.0,677.0,523.27
2018,5,2,15,0,857.0,108.0,3.4,22.0,721.0,627.85,486.78
2018,5,2,15,15,843.0,105.0,3.4,22.0,677.5,573.95,445.35
2018,5,2,15,30,829.0,102.0,3.4,22.0,634.0,520.92,403.41
2018,5,2,15,45,812.0,98.5,3.3,21.25,587.0,466.08,359.76
2018,5,2,16,0,795.0,95.0,3.2,20.5,540.0,411.84,315.12
2018,5,2,16,15,772.5,91.0,3.2,19.95,490.0,356.03,267.88
2018,5,2,16,30,750.0,87.0,3.2,19.4,440.0,301.93,220.86
2018,5,2,16,45,718.0,82.0,3.15,18.85,388.0,243.99,170.52
2018,5,2,17,0,686.0,77.0,3.1,18.3,336.0,191.6,125.2
2018,5,2,17,15,640.0,71.5,2.95,17.5,284.0,140.37,83.84
2018,5,2,17,30,594.0,66.0,2.8,16.7,232.0,94.33,51.68
2018,5,2,17,45,525.0,59.0,2.65,15.95,183.0,51.94,31.31
2018,5,2,18,0,456.0,52.0,2.5,15.2,134.0,38.48,28.25
2018,5,2,18,15,348.5,41.0,2.3,14.5,92.0,31.63,21.67
2018,5,2,18,30,241.0,30.0,2.1,13.8,50.0,24.32,12.37
2018,5,2,18,45,132.5,17.0,1.9,13.1,27.0,16.71,0.0
2018,5,2,19,0,24.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.75,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,3,5,15,3.0,1.5,2.25,11.2,1.5,1.83,0.0
2018,5,3,5,30,6.0,3.0,2.3,11.3,3.0,4.03,0.0
2018,5,3,5,45,10.5,6.5,2.4,11.4,7.5,9.02,1.21
2018,5,3,6,0,15.0,10.0,2.5,11.5,12.0,14.46,6.18
2018,5,3,6,15,7.5,12.5,2.45,11.65,13.5,14.67,6.82
2018,5,3,6,30,0.0,15.0,2.4,11.8,15.0,14.46,6.85
2018,5,3,6,45,0.0,25.0,2.4,12.0,25.0,24.12,15.22
2018,5,3,7,0,0.0,35.0,2.4,12.2,35.0,33.79,23.51
2018,5,3,7,15,0.0,37.0,2.4,12.45,37.0,35.73,25.08
2018,5,3,7,30,0.0,39.0,2.4,12.7,39.0,37.67,26.62
2018,5,3,7,45,0.0,43.5,2.4,13.0,43.5,42.03,30.18
2018,5,3,8,0,0.0,48.0,2.4,13.3,48.0,46.39,33.71
2018,5,3,8,15,0.0,62.0,2.4,13.75,62.0,59.95,44.9
2018,5,3,8,30,0.0,76.0,2.4,14.2,76.0,73.53,55.95
2018,5,3,8,45,0.0,98.0,2.4,14.7,98.0,94.94,73.3
2018,5,3,9,0,0.0,120.0,2.4,15.2,120.0,116.66,90.67
2018,5,3,9,15,2.5,156.0,2.5,15.7,158.0,154.56,120.95
2018,5,3,9,30,5.0,192.0,2.6,16.2,196.0,192.77,150.96
2018,5,3,9,45,9.5,227.5,2.65,16.75,235.0,232.53,181.75
2018,5,3,10,0,14.0,263.0,2.7,17.3,274.0,272.52,212.23
2018,5,3,10,15,21.0,293.5,2.75,17.6,311.0,309.97,240.64
2018,5,3,10,30,28.0,324.0,2.8,17.9,348.0,355.52,274.83
2018,5,3,10,45,48.5,367.5,2.9,18.2,410.5,420.32,323.53
2018,5,3,11,0,69.0,411.0,3.0,18.5,473.0,485.07,371.25
2018,5,3,11,15,181.0,402.5,3.0,18.7,568.5,593.2,453.51
2018,5,3,11,30,293.0,394.0,3.0,18.9,664.0,699.77,532.0
2018,5,3,11,45,577.0,275.0,3.05,19.1,810.0,860.11,652.35
2018,5,3,12,0,861.0,156.0,3.1,19.3,956.0,998.88,746.99
2018,5,3,12,15,895.5,137.5,3.1,19.45,967.5,1002.05,747.43
2018,5,3,12,30,930.0,119.0,3.1,19.6,979.0,1001.11,746.49
2018,5,3,12,45,931.0,117.0,3.15,19.75,969.5,981.32,733.52
2018,5,3,13,0,932.0,115.0,3.2,19.9,960.0,958.33,718.58
2018,5,3,13,15,928.5,113.5,3.2,19.95,941.5,928.77,699.12
2018,5,3,13,30,925.0,112.0,3.2,20.0,923.0,896.44,677.77
2018,5,3,13,45,919.5,110.5,3.25,20.05,897.5,859.85,653.69
2018,5,3,14,0,914.0,109.0,3.3,20.1,872.0,820.91,627.8
2018,5,3,14,15,906.0,108.0,3.3,20.0,840.0,778.45,599.27
2018,5,3,14,30,898.0,107.0,3.3,19.9,808.0,734.21,569.17
2018,5,3,14,45,887.0,105.0,3.25,19.8,769.5,685.48,534.0
2018,5,3,15,0,876.0,103.0,3.2,19.7,731.0,635.68,496.34
2018,5,3,15,15,853.5,102.0,3.2,19.7,683.0,579.51,452.91
2018,5,3,15,30,831.0,101.0,3.2,19.7,635.0,522.01,407.39
2018,5,3,15,45,766.0,107.5,3.1,19.3,571.5,454.33,353.28
2018,5,3,16,0,701.0,114.0,3.0,18.9,508.0,389.91,300.73
