Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,45,31.0,369.5,3.95,20.0,399.0,399.83,305.38
2018,5,23,12,0,36.0,382.0,4.0,20.1,416.0,415.96,317.38
2018,5,23,12,15,62.5,401.0,4.0,20.1,460.5,459.09,350.32
2018,5,23,12,30,89.0,420.0,4.0,20.1,505.0,501.0,381.94
2018,5,23,12,45,221.0,385.5,4.0,20.1,593.0,594.53,455.09
2018,5,23,13,0,353.0,351.0,4.0,20.1,681.0,676.85,518.36
2018,5,23,13,15,594.5,250.5,3.95,20.0,794.5,782.13,600.54
2018,5,23,13,30,836.0,150.0,3.9,19.9,908.0,871.93,665.16
2018,5,23,13,45,868.0,131.0,3.9,19.8,899.5,850.86,650.7
2018,5,23,14,0,900.0,112.0,3.9,19.7,891.0,827.58,635.46
2018,5,23,14,15,893.5,110.0,3.9,19.55,860.0,786.67,607.77
2018,5,23,14,30,887.0,108.0,3.9,19.4,829.0,743.97,578.62
2018,5,23,14,45,878.5,106.0,3.9,19.2,793.0,698.3,546.84
2018,5,23,15,0,870.0,104.0,3.9,19.0,757.0,651.4,511.68
2018,5,23,15,15,857.5,102.0,3.9,19.0,715.0,601.13,472.69
2018,5,23,15,30,845.0,100.0,3.9,19.0,673.0,550.44,432.39
2018,5,23,15,45,830.0,96.5,3.85,18.35,627.0,494.54,387.96
2018,5,23,16,0,815.0,93.0,3.8,17.7,581.0,441.09,343.94
2018,5,23,16,15,795.0,89.5,3.75,17.25,532.5,386.31,297.31
2018,5,23,16,30,775.0,86.0,3.7,16.8,484.0,332.88,250.58
2018,5,23,16,45,681.0,95.0,3.65,16.35,418.0,269.14,196.79
2018,5,23,17,0,587.0,104.0,3.6,15.9,352.0,217.52,153.72
2018,5,23,17,15,509.0,99.5,3.5,15.35,294.0,166.74,112.57
2018,5,23,17,30,431.0,95.0,3.4,14.8,236.0,124.58,81.08
2018,5,23,17,45,481.5,76.0,3.3,14.25,208.0,85.6,51.31
2018,5,23,18,0,532.0,57.0,3.2,13.7,180.0,41.51,31.47
2018,5,23,18,15,447.5,49.5,3.05,13.2,135.5,35.99,26.32
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,32.33,22.53
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,23.28,12.54
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,17.69,0.0
2018,5,23,19,15,50.5,9.0,2.55,11.65,11.0,8.85,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,24,4,45,14.5,3.5,1.95,10.6,4.0,0.0,0.0
2018,5,24,5,0,29.0,7.0,2.0,10.7,8.0,9.79,0.0
2018,5,24,5,15,25.5,9.0,2.0,10.95,10.5,13.89,0.0
2018,5,24,5,30,22.0,11.0,2.0,11.2,13.0,15.83,6.36
2018,5,24,5,45,11.0,14.5,2.0,11.5,15.5,16.95,8.37
2018,5,24,6,0,0.0,18.0,2.0,11.8,18.0,17.36,9.25
2018,5,24,6,15,0.0,28.0,2.0,12.25,28.0,27.02,17.65
2018,5,24,6,30,0.0,38.0,2.0,12.7,38.0,36.69,25.97
2018,5,24,6,45,0.0,50.0,1.95,13.15,50.0,48.3,35.83
2018,5,24,7,0,0.0,62.0,1.9,13.6,62.0,59.92,45.54
2018,5,24,7,15,0.0,77.0,1.9,14.2,77.0,74.46,57.51
2018,5,24,7,30,0.0,92.0,1.9,14.8,92.0,89.18,69.43
2018,5,24,7,45,0.0,97.0,1.9,15.4,97.0,94.05,73.03
2018,5,24,8,0,0.0,102.0,1.9,16.0,102.0,98.93,76.62
2018,5,24,8,15,0.0,98.0,1.9,16.5,98.0,94.94,72.95
2018,5,24,8,30,0.0,94.0,1.9,17.0,94.0,91.0,69.38
2018,5,24,8,45,1.0,122.0,1.95,17.55,122.5,119.42,92.07
2018,5,24,9,0,2.0,150.0,2.0,18.1,151.0,148.02,114.49
2018,5,24,9,15,10.0,209.5,2.05,18.6,217.0,214.48,166.57
2018,5,24,9,30,18.0,269.0,2.1,19.1,283.0,281.78,217.91
2018,5,24,9,45,28.5,310.5,2.15,19.6,334.0,341.38,262.37
2018,5,24,10,0,39.0,352.0,2.2,20.1,385.0,394.57,301.2
2018,5,24,10,15,41.0,365.0,2.3,20.5,401.0,409.84,311.58
2018,5,24,10,30,43.0,378.0,2.4,20.9,417.0,424.94,321.99
2018,5,24,10,45,41.0,375.5,2.45,21.25,413.0,419.82,317.48
2018,5,24,11,0,39.0,373.0,2.5,21.6,409.0,414.53,313.0
2018,5,24,11,15,24.5,294.5,2.6,21.85,317.0,319.08,241.91
2018,5,24,11,30,10.0,216.0,2.7,22.1,225.0,220.94,167.46
2018,5,24,11,45,9.0,205.5,2.8,22.3,214.0,209.43,158.73
2018,5,24,12,0,8.0,195.0,2.9,22.5,203.0,197.92,149.79
2018,5,24,12,15,22.0,267.0,3.0,22.4,288.0,285.57,217.08
2018,5,24,12,30,36.0,339.0,3.1,22.3,373.0,369.45,280.04
2018,5,24,12,45,83.0,388.5,3.2,22.2,466.5,460.78,348.79
2018,5,24,13,0,130.0,438.0,3.3,22.1,560.0,552.45,416.33
2018,5,24,13,15,111.0,432.5,3.45,21.6,535.0,524.31,396.24
2018,5,24,13,30,92.0,427.0,3.6,21.1,510.0,495.01,375.68
2018,5,24,13,45,86.5,413.0,3.7,20.55,489.5,472.09,360.1
2018,5,24,14,0,81.0,399.0,3.8,20.0,469.0,449.42,344.48
2018,5,24,14,15,55.5,352.0,3.9,19.35,399.0,380.55,293.66
2018,5,24,14,30,30.0,305.0,4.0,18.7,329.0,314.03,243.65
2018,5,24,14,45,20.0,264.0,4.1,18.05,280.0,267.05,208.23
2018,5,24,15,0,10.0,223.0,4.2,17.4,231.0,220.47,172.46
2018,5,24,15,15,9.0,209.0,4.2,17.4,215.5,205.72,161.19
2018,5,24,15,30,8.0,195.0,4.2,17.4,200.0,191.09,149.91
2018,5,24,15,45,8.0,176.5,4.15,16.4,181.5,172.88,136.21
2018,5,24,16,0,8.0,158.0,4.1,15.4,163.0,154.74,122.36
2018,5,24,16,15,11.5,157.0,4.0,15.15,163.5,154.22,122.35
2018,5,24,16,30,15.0,156.0,3.9,14.9,164.0,153.13,121.8
2018,5,24,16,45,83.0,155.0,3.8,14.7,191.0,163.83,129.1
2018,5,24,17,0,151.0,154.0,3.7,14.5,218.0,171.45,132.69
2018,5,24,17,15,190.0,135.0,3.55,14.2,204.5,147.77,110.95
2018,5,24,17,30,229.0,116.0,3.4,13.9,191.0,123.59,89.25
2018,5,24,17,45,267.0,95.5,3.3,13.65,168.5,94.19,65.61
2018,5,24,18,0,305.0,75.0,3.2,13.4,146.0,56.5,44.86
2018,5,24,18,15,249.0,62.0,3.1,13.15,111.0,46.18,35.36
2018,5,24,18,30,193.0,49.0,3.0,12.9,76.0,37.44,26.99
2018,5,24,18,45,117.5,33.0,2.85,12.7,47.5,27.3,15.95
2018,5,24,19,0,42.0,17.0,2.7,12.5,19.0,14.39,0.0
2018,5,24,19,15,21.0,8.5,2.65,12.4,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.5,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.6,5.0,5.12,0.0
2018,5,25,5,15,4.5,13.0,1.75,11.8,13.5,13.33,0.0
2018,5,25,5,30,7.0,21.0,1.9,12.0,22.0,21.88,11.81
2018,5,25,5,45,15.5,33.5,2.0,12.25,36.5,37.09,25.16
2018,5,25,6,0,24.0,46.0,2.1,12.5,51.0,53.2,39.24
2018,5,25,6,15,24.0,66.5,2.15,12.85,72.5,75.55,58.7
2018,5,25,6,30,24.0,87.0,2.2,13.2,94.0,97.89,77.84
2018,5,25,6,45,16.0,103.5,2.25,13.55,108.5,109.39,87.46
2018,5,25,7,0,8.0,120.0,2.3,13.9,123.0,122.35,97.96
2018,5,25,7,15,13.5,143.5,2.3,14.35,149.5,149.45,120.03
2018,5,25,7,30,19.0,167.0,2.3,14.8,176.0,177.04,142.13
2018,5,25,7,45,43.5,198.5,2.35,15.2,222.5,231.43,185.98
2018,5,25,8,0,68.0,230.0,2.4,15.6,269.0,283.37,226.99
2018,5,25,8,15,87.5,260.0,2.45,15.95,314.5,331.81,264.44
2018,5,25,8,30,107.0,290.0,2.5,16.3,360.0,381.52,302.22
2018,5,25,8,45,91.5,280.0,2.55,16.65,343.0,360.8,284.83
2018,5,25,9,0,76.0,270.0,2.6,17.0,326.0,339.15,267.02
2018,5,25,9,15,44.5,243.5,2.65,17.4,276.5,285.29,223.7
2018,5,25,9,30,13.0,217.0,2.7,17.8,227.0,224.78,174.88
2018,5,25,9,45,10.0,205.5,2.75,18.15,213.5,210.62,163.37
2018,5,25,10,0,7.0,194.0,2.8,18.5,200.0,196.41,151.73
2018,5,25,10,15,12.5,244.5,2.85,18.75,255.5,252.06,194.82
2018,5,25,10,30,18.0,295.0,2.9,19.0,311.0,307.96,237.21
2018,5,25,10,45,18.5,302.0,2.95,19.25,319.0,315.33,242.22
2018,5,25,11,0,19.0,309.0,3.0,19.5,327.0,322.63,247.35
2018,5,25,11,15,28.0,341.5,3.1,19.5,368.0,370.4,283.47
2018,5,25,11,30,37.0,374.0,3.2,19.5,409.0,411.55,314.2
2018,5,25,11,45,46.5,401.5,3.25,19.5,446.0,447.62,340.94
2018,5,25,12,0,56.0,429.0,3.3,19.5,483.0,483.08,367.06
2018,5,25,12,15,40.0,370.0,3.4,19.5,408.5,406.04,309.93
2018,5,25,12,30,24.0,311.0,3.5,19.5,334.0,330.09,252.98
2018,5,25,12,45,17.0,249.5,3.55,19.5,265.5,261.29,200.79
2018,5,25,13,0,10.0,188.0,3.6,19.5,197.0,191.75,147.08
2018,5,25,13,15,5.5,155.0,3.65,19.4,160.0,155.28,118.62
2018,5,25,13,30,1.0,122.0,3.7,19.3,123.0,119.14,90.07
2018,5,25,13,45,1.5,129.5,3.7,19.15,131.0,126.73,96.3
2018,5,25,14,0,2.0,137.0,3.7,19.0,139.0,134.25,102.46
2018,5,25,14,15,4.5,165.0,3.7,18.85,169.0,162.97,125.49
2018,5,25,14,30,7.0,193.0,3.7,18.7,199.0,191.3,148.12
2018,5,25,14,45,18.0,224.5,3.7,18.55,238.5,228.22,177.69
2018,5,25,15,0,29.0,256.0,3.7,18.4,278.0,262.36,204.89
2018,5,25,15,15,108.0,271.0,3.7,18.4,345.5,318.79,250.37
2018,5,25,15,30,187.0,286.0,3.7,18.4,413.0,367.76,288.83
2018,5,25,15,45,233.5,261.0,3.55,17.95,409.0,354.18,278.53
2018,5,25,16,0,280.0,236.0,3.4,17.5,405.0,337.96,265.49
2018,5,25,16,15,179.0,207.0,3.3,17.3,311.5,259.24,203.42
2018,5,25,16,30,78.0,178.0,3.2,17.1,218.0,191.35,150.3
2018,5,25,16,45,183.5,166.0,3.1,16.9,247.5,201.55,155.74
2018,5,25,17,0,289.0,154.0,3.0,16.7,277.0,199.3,149.17
2018,5,25,17,15,301.5,133.5,2.85,16.35,247.0,165.98,120.2
2018,5,25,17,30,314.0,113.0,2.7,16.0,217.0,131.53,91.35
2018,5,25,17,45,267.5,97.5,2.55,15.7,175.5,96.33,66.68
2018,5,25,18,0,221.0,82.0,2.4,15.4,134.0,66.35,53.19
2018,5,25,18,15,211.5,64.5,2.2,15.0,104.5,51.56,39.82
2018,5,25,18,30,202.0,47.0,2.0,14.6,75.0,35.72,25.36
2018,5,25,18,45,150.5,33.5,1.75,14.2,50.0,26.05,15.13
2018,5,25,19,0,99.0,20.0,1.5,13.8,25.0,15.86,0.0
2018,5,25,19,15,49.5,10.0,1.45,13.55,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.5,12.05,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.6,12.1,3.0,3.26,0.0
2018,5,26,5,15,1.5,5.0,1.75,12.3,5.0,5.09,0.0
2018,5,26,5,30,0.0,7.0,1.9,12.5,7.0,6.74,0.0
2018,5,26,5,45,0.0,11.0,2.05,12.65,11.0,10.6,3.3
2018,5,26,6,0,0.0,15.0,2.2,12.8,15.0,14.46,6.73
2018,5,26,6,15,0.0,30.0,2.2,13.05,30.0,28.95,19.25
2018,5,26,6,30,0.0,45.0,2.2,13.3,45.0,43.46,31.7
2018,5,26,6,45,0.0,39.0,2.2,13.5,39.0,37.66,26.68
2018,5,26,7,0,0.0,33.0,2.2,13.7,33.0,31.86,21.64
2018,5,26,7,15,0.0,48.0,2.15,13.9,48.0,46.37,33.87
2018,5,26,7,30,0.0,63.0,2.1,14.1,63.0,60.9,45.95
2018,5,26,7,45,0.0,62.0,2.1,14.35,62.0,59.94,44.93
2018,5,26,8,0,0.0,61.0,2.1,14.6,61.0,58.98,43.92
2018,5,26,8,15,0.0,61.5,2.05,14.85,61.5,59.48,44.14
2018,5,26,8,30,0.0,62.0,2.0,15.1,62.0,59.98,44.37
2018,5,26,8,45,0.0,71.0,2.0,15.35,71.0,68.71,51.4
2018,5,26,9,0,0.0,80.0,2.0,15.6,80.0,77.45,58.37
2018,5,26,9,15,0.0,97.5,2.0,15.85,97.5,94.5,72.04
2018,5,26,9,30,0.0,115.0,2.0,16.1,115.0,111.7,85.7
2018,5,26,9,45,3.5,158.0,2.0,16.4,161.0,157.36,122.09
2018,5,26,10,0,7.0,201.0,2.0,16.7,207.0,203.36,158.05
2018,5,26,10,15,11.5,239.5,2.05,17.15,249.5,246.08,190.84
2018,5,26,10,30,16.0,278.0,2.1,17.6,292.0,288.94,223.21
2018,5,26,10,45,14.0,258.5,2.15,18.05,271.0,267.41,206.03
2018,5,26,11,0,12.0,239.0,2.2,18.5,250.0,245.94,189.15
2018,5,26,11,15,16.0,267.5,2.3,18.85,282.5,278.06,213.59
2018,5,26,11,30,20.0,296.0,2.4,19.2,315.0,315.36,241.52
2018,5,26,11,45,21.5,319.5,2.5,19.6,340.0,339.73,259.32
2018,5,26,12,0,23.0,343.0,2.6,20.0,365.0,363.76,276.81
2018,5,26,12,15,43.0,377.5,2.7,20.2,418.5,416.45,316.36
2018,5,26,12,30,63.0,412.0,2.8,20.4,472.0,468.06,354.49
2018,5,26,12,45,153.0,427.0,2.85,20.6,571.0,568.52,429.91
2018,5,26,13,0,243.0,442.0,2.9,20.8,670.0,662.76,498.71
2018,5,26,13,15,464.5,336.5,3.0,20.85,762.5,750.63,567.69
2018,5,26,13,30,686.0,231.0,3.1,20.9,855.0,823.85,625.02
2018,5,26,13,45,774.5,183.5,3.2,21.0,870.0,827.07,627.76
2018,5,26,14,0,863.0,136.0,3.3,21.1,885.0,822.91,625.88
2018,5,26,14,15,854.5,134.5,3.35,21.05,854.5,782.36,598.68
2018,5,26,14,30,846.0,133.0,3.4,21.0,824.0,740.23,570.31
2018,5,26,14,45,835.0,131.5,3.45,20.9,788.0,694.62,538.07
2018,5,26,15,0,824.0,130.0,3.5,20.8,752.0,648.1,503.69
2018,5,26,15,15,810.5,127.0,3.5,20.8,710.0,598.03,465.5
2018,5,26,15,30,797.0,124.0,3.5,20.8,668.0,547.77,426.2
2018,5,26,15,45,775.5,121.5,3.5,20.4,621.0,494.09,383.87
2018,5,26,16,0,754.0,119.0,3.5,20.0,574.0,439.12,339.38
2018,5,26,16,15,712.5,117.0,3.5,19.6,518.5,380.23,290.82
2018,5,26,16,30,671.0,115.0,3.5,19.2,463.0,325.03,244.26
2018,5,26,16,45,651.5,110.0,3.5,18.85,419.0,277.3,202.51
2018,5,26,17,0,632.0,105.0,3.5,18.5,375.0,231.4,162.07
2018,5,26,17,15,587.0,99.5,3.45,17.9,325.0,182.7,121.39
2018,5,26,17,30,542.0,94.0,3.4,17.3,275.0,139.03,87.31
2018,5,26,17,45,479.5,86.0,3.35,16.7,226.0,96.75,59.39
2018,5,26,18,0,417.0,78.0,3.3,16.1,177.0,61.19,48.52
2018,5,26,18,15,331.0,66.0,3.2,15.55,133.0,49.28,37.76
2018,5,26,18,30,245.0,54.0,3.1,15.0,89.0,41.46,30.29
2018,5,26,18,45,151.0,37.5,3.0,14.4,56.5,30.79,19.11
2018,5,26,19,0,57.0,21.0,2.9,13.8,24.0,17.59,0.0
2018,5,26,19,15,28.5,10.5,2.8,13.65,12.0,10.32,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,27,4,45,16.5,5.5,1.15,11.25,6.0,0.0,0.0
2018,5,27,5,0,33.0,11.0,1.2,11.5,12.0,14.2,0.0
2018,5,27,5,15,123.5,26.5,1.35,12.2,39.0,50.83,14.6
2018,5,27,5,30,214.0,42.0,1.5,12.9,66.0,96.21,63.97
2018,5,27,5,45,306.0,54.0,1.65,13.55,107.0,144.76,105.26
2018,5,27,6,0,398.0,66.0,1.8,14.2,148.0,203.36,155.3
2018,5,27,6,15,465.5,73.5,1.8,14.9,195.5,259.42,203.89
2018,5,27,6,30,533.0,81.0,1.8,15.6,243.0,321.15,256.31
2018,5,27,6,45,583.5,86.5,1.8,16.3,294.0,379.02,304.5
2018,5,27,7,0,634.0,92.0,1.8,17.0,345.0,441.11,354.46
2018,5,27,7,15,642.0,102.0,1.85,17.8,388.0,487.71,390.68
2018,5,27,7,30,650.0,112.0,1.9,18.6,431.0,533.89,425.29
2018,5,27,7,45,660.5,122.0,1.95,19.45,475.5,581.13,459.41
2018,5,27,8,0,671.0,132.0,2.0,20.3,520.0,627.78,491.98
2018,5,27,8,15,739.0,120.5,2.05,20.85,580.5,693.13,538.18
2018,5,27,8,30,807.0,109.0,2.1,21.4,641.0,760.06,582.65
2018,5,27,8,45,823.5,110.5,2.2,22.0,684.5,803.43,610.09
2018,5,27,9,0,840.0,112.0,2.3,22.6,728.0,841.03,633.4
2018,5,27,9,15,851.5,113.5,2.4,23.05,766.0,877.0,655.8
2018,5,27,9,30,863.0,115.0,2.5,23.5,804.0,910.93,676.67
2018,5,27,9,45,872.0,116.0,2.55,24.0,836.5,939.78,693.47
2018,5,27,10,0,881.0,117.0,2.6,24.5,869.0,966.09,708.56
2018,5,27,10,15,887.0,118.0,2.65,24.9,895.0,986.81,720.25
2018,5,27,10,30,893.0,119.0,2.7,25.3,921.0,1004.6,730.12
2018,5,27,10,45,897.5,119.5,2.75,25.75,940.5,1017.34,736.66
2018,5,27,11,0,902.0,120.0,2.8,26.2,960.0,1026.95,741.3
2018,5,27,11,15,904.0,120.5,2.85,26.45,972.0,1030.85,743.0
2018,5,27,11,30,906.0,121.0,2.9,26.7,984.0,1031.5,742.78
2018,5,27,11,45,907.0,121.0,3.0,27.0,988.5,1027.4,739.95
2018,5,27,12,0,908.0,121.0,3.1,27.3,993.0,1020.09,735.17
2018,5,27,12,15,907.0,121.0,3.2,27.45,990.0,1007.65,727.62
2018,5,27,12,30,906.0,121.0,3.3,27.6,987.0,992.14,718.16
2018,5,27,12,45,903.5,121.0,3.35,27.7,977.0,972.21,705.64
2018,5,27,13,0,901.0,121.0,3.4,27.8,967.0,949.4,691.28
2018,5,27,13,15,897.5,119.5,3.45,27.8,949.5,921.48,673.81
2018,5,27,13,30,894.0,118.0,3.5,27.8,932.0,890.96,654.57
2018,5,27,13,45,888.5,117.0,3.6,27.8,908.0,856.8,633.03
2018,5,27,14,0,883.0,116.0,3.7,27.8,884.0,820.45,609.79
2018,5,27,14,15,876.5,114.5,3.7,27.7,854.0,780.85,583.88
2018,5,27,14,30,870.0,113.0,3.7,27.6,824.0,739.48,556.5
2018,5,27,14,45,861.0,110.0,3.7,27.45,787.5,693.43,525.37
2018,5,27,15,0,852.0,107.0,3.7,27.3,751.0,646.23,491.18
2018,5,27,15,15,839.0,105.5,3.7,27.3,710.0,597.13,454.41
2018,5,27,15,30,826.0,104.0,3.7,27.3,669.0,545.63,414.99
2018,5,27,15,45,810.5,101.0,3.65,26.9,624.0,493.13,374.27
2018,5,27,16,0,795.0,98.0,3.6,26.5,579.0,441.05,332.63
2018,5,27,16,15,775.0,94.0,3.5,26.1,531.0,386.95,288.25
2018,5,27,16,30,755.0,90.0,3.4,25.7,483.0,334.22,243.84
2018,5,27,16,45,728.0,86.0,3.35,25.3,433.0,281.11,198.56
2018,5,27,17,0,701.0,82.0,3.3,24.9,383.0,227.82,153.0
2018,5,27,17,15,663.0,77.0,3.15,24.15,332.5,177.01,110.87
2018,5,27,17,30,625.0,72.0,3.0,23.4,282.0,130.33,74.62
2018,5,27,17,45,571.0,66.0,2.85,22.65,233.0,86.03,45.84
2018,5,27,18,0,517.0,60.0,2.7,21.9,184.0,47.88,29.89
2018,5,27,18,15,437.0,52.5,2.35,20.85,140.0,38.14,27.37
2018,5,27,18,30,357.0,45.0,2.0,19.8,96.0,34.6,23.9
2018,5,27,18,45,243.5,33.0,1.7,18.75,62.0,25.54,14.77
2018,5,27,19,0,130.0,21.0,1.4,17.7,28.0,16.62,0.0
2018,5,27,19,15,65.0,10.5,1.3,17.25,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,45,41.5,6.0,1.15,13.3,7.0,0.0,0.0
2018,5,28,5,0,83.0,12.0,1.2,13.6,14.0,20.38,0.0
2018,5,28,5,15,207.0,24.0,1.35,14.3,43.5,61.53,18.99
2018,5,28,5,30,331.0,36.0,1.5,15.0,73.0,114.6,73.91
2018,5,28,5,45,420.5,44.0,1.7,15.65,115.5,165.28,117.7
2018,5,28,6,0,510.0,52.0,1.9,16.3,158.0,225.44,169.63
2018,5,28,6,15,569.0,57.5,1.85,17.15,206.0,280.86,218.06
2018,5,28,6,30,628.0,63.0,1.8,18.0,254.0,341.97,269.92
2018,5,28,6,45,669.5,67.0,1.7,18.8,304.5,397.55,315.89
2018,5,28,7,0,711.0,71.0,1.6,19.6,355.0,457.44,363.31
2018,5,28,7,15,740.0,75.0,1.6,20.7,406.0,513.09,405.5
2018,5,28,7,30,769.0,79.0,1.6,21.8,457.0,570.15,446.99
2018,5,28,7,45,791.0,82.0,1.6,22.9,506.0,622.55,483.46
2018,5,28,8,0,813.0,85.0,1.6,24.0,555.0,675.12,517.51
2018,5,28,8,15,829.5,87.5,1.65,24.8,601.5,719.38,545.16
2018,5,28,8,30,846.0,90.0,1.7,25.6,648.0,766.12,574.0
2018,5,28,8,45,859.0,92.0,1.8,26.4,691.0,808.35,599.68
2018,5,28,9,0,872.0,94.0,1.9,27.2,734.0,849.01,623.95
2018,5,28,9,15,879.0,97.0,2.0,28.0,771.0,883.64,643.95
2018,5,28,9,30,886.0,100.0,2.1,28.8,808.0,915.9,662.25
2018,5,28,9,45,889.5,104.0,2.2,29.6,839.5,943.43,677.37
2018,5,28,10,0,893.0,108.0,2.3,30.4,871.0,968.1,690.61
2018,5,28,10,15,899.5,109.0,2.4,30.8,897.5,989.56,702.91
2018,5,28,10,30,906.0,110.0,2.5,31.2,924.0,1008.07,713.41
2018,5,28,10,45,910.5,111.0,2.65,31.6,944.5,1021.54,721.29
2018,5,28,11,0,915.0,112.0,2.8,32.0,965.0,1031.81,727.26
2018,5,28,11,15,918.0,112.0,2.85,32.2,977.5,1036.31,729.41
2018,5,28,11,30,921.0,112.0,2.9,32.4,990.0,1037.52,729.66
2018,5,28,11,45,922.5,112.5,2.95,32.6,995.5,1034.45,727.38
2018,5,28,12,0,924.0,113.0,3.0,32.8,1001.0,1028.1,723.18
2018,5,28,12,15,923.0,113.5,3.05,32.85,998.5,1016.06,715.99
2018,5,28,12,30,922.0,114.0,3.1,32.9,996.0,1000.89,706.92
2018,5,28,12,45,919.5,114.0,3.15,32.95,986.0,980.74,694.78
2018,5,28,13,0,917.0,114.0,3.2,33.0,976.0,957.67,680.81
2018,5,28,13,15,913.5,113.0,3.3,33.0,958.5,929.91,664.28
2018,5,28,13,30,910.0,112.0,3.4,33.0,941.0,899.51,645.93
2018,5,28,13,45,905.0,110.5,3.45,32.95,917.0,864.87,624.5
2018,5,28,14,0,900.0,109.0,3.5,32.9,893.0,827.96,601.4
2018,5,28,14,15,892.5,108.0,3.5,32.75,862.5,787.53,575.73
2018,5,28,14,30,885.0,107.0,3.5,32.6,832.0,745.37,548.63
2018,5,28,14,45,875.0,105.5,3.55,32.45,795.5,699.51,518.83
2018,5,28,15,0,865.0,104.0,3.6,32.3,759.0,652.54,485.69
2018,5,28,15,15,853.0,101.5,3.6,32.3,717.5,602.57,449.14
2018,5,28,15,30,841.0,99.0,3.6,32.3,676.0,552.14,411.3
2018,5,28,15,45,824.5,97.0,3.55,31.8,630.5,497.29,369.93
2018,5,28,16,0,808.0,95.0,3.5,31.3,585.0,445.03,329.14
2018,5,28,16,15,787.0,91.5,3.5,30.85,536.5,390.37,285.37
2018,5,28,16,30,766.0,88.0,3.5,30.4,488.0,337.16,241.54
2018,5,28,16,45,738.5,85.0,3.45,29.9,438.0,284.25,197.25
2018,5,28,17,0,711.0,82.0,3.4,29.4,388.0,231.2,152.69
2018,5,28,17,15,674.5,76.5,3.2,28.5,337.0,179.66,110.63
2018,5,28,17,30,638.0,71.0,3.0,27.6,286.0,132.09,74.15
2018,5,28,17,45,585.5,65.0,2.85,26.65,237.0,87.13,45.19
2018,5,28,18,0,533.0,59.0,2.7,25.7,188.0,48.14,28.81
2018,5,28,18,15,455.5,51.5,2.35,24.5,143.5,37.11,26.05
2018,5,28,18,30,378.0,44.0,2.0,23.3,99.0,33.47,22.6
2018,5,28,18,45,263.0,32.5,1.7,22.05,64.0,25.63,14.74
2018,5,28,19,0,148.0,21.0,1.4,20.8,29.0,16.57,0.0
2018,5,28,19,15,74.0,10.5,1.3,20.3,14.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,37.5,6.0,2.0,14.7,7.0,0.0,0.0
2018,5,29,5,0,75.0,12.0,2.3,14.9,14.0,19.59,0.0
2018,5,29,5,15,193.5,24.5,2.4,15.45,43.5,59.89,19.82
2018,5,29,5,30,312.0,37.0,2.5,16.0,73.0,111.77,72.31
2018,5,29,5,45,401.0,45.5,2.65,16.5,115.0,161.89,115.45
2018,5,29,6,0,490.0,54.0,2.8,17.0,157.0,221.44,166.87
2018,5,29,6,15,549.5,60.5,2.75,17.8,205.0,277.12,215.59
2018,5,29,6,30,609.0,67.0,2.7,18.6,253.0,338.56,267.95
2018,5,29,6,45,651.0,72.0,2.65,19.4,303.5,395.51,315.41
2018,5,29,7,0,693.0,77.0,2.6,20.2,354.0,455.81,363.8
2018,5,29,7,15,723.0,80.5,2.6,20.85,404.5,509.53,405.82
2018,5,29,7,30,753.0,84.0,2.6,21.5,455.0,565.88,448.35
2018,5,29,7,45,776.0,87.0,2.6,22.15,504.0,618.23,486.47
2018,5,29,8,0,799.0,90.0,2.6,22.8,553.0,670.86,522.7
2018,5,29,8,15,816.0,93.0,2.6,23.55,599.5,719.0,553.71
2018,5,29,8,30,833.0,96.0,2.6,24.3,646.0,762.52,580.82
2018,5,29,8,45,845.5,98.5,2.55,25.0,688.5,804.4,606.08
2018,5,29,9,0,858.0,101.0,2.5,25.7,731.0,844.7,629.73
2018,5,29,9,15,870.0,101.5,2.55,26.3,769.0,880.6,651.03
2018,5,29,9,30,882.0,102.0,2.6,26.9,807.0,914.47,670.78
2018,5,29,9,45,891.5,102.5,2.65,27.5,840.0,943.75,687.35
2018,5,29,10,0,901.0,103.0,2.7,28.1,873.0,970.49,702.2
2018,5,29,10,15,906.0,104.5,2.75,28.55,899.0,991.19,713.55
2018,5,29,10,30,911.0,106.0,2.8,29.0,925.0,1008.88,723.04
2018,5,29,10,45,914.0,107.0,2.85,29.45,944.0,1020.96,729.02
2018,5,29,11,0,917.0,108.0,2.9,29.9,963.0,1029.81,733.08
2018,5,29,11,15,919.0,108.5,2.95,30.2,975.0,1033.87,734.69
2018,5,29,11,30,921.0,109.0,3.0,30.5,987.0,1034.65,734.37
2018,5,29,11,45,921.0,110.0,3.05,30.8,992.0,1030.64,731.18
2018,5,29,12,0,921.0,111.0,3.1,31.1,997.0,1023.38,726.07
2018,5,29,12,15,918.5,112.5,3.2,31.2,994.0,1010.97,718.79
2018,5,29,12,30,916.0,114.0,3.3,31.3,991.0,995.47,709.62
2018,5,29,12,45,911.0,115.5,3.35,31.45,980.5,974.61,696.56
2018,5,29,13,0,906.0,117.0,3.4,31.6,970.0,950.94,681.74
2018,5,29,13,15,903.0,116.0,3.45,31.45,953.0,923.94,665.56
2018,5,29,13,30,900.0,115.0,3.5,31.3,936.0,894.3,647.58
2018,5,29,13,45,895.5,113.5,3.6,31.15,912.5,860.42,626.92
2018,5,29,14,0,891.0,112.0,3.7,31.0,889.0,824.28,604.53
2018,5,29,14,15,885.0,110.5,3.75,30.6,859.5,784.88,580.03
2018,5,29,14,30,879.0,109.0,3.8,30.2,830.0,743.67,553.94
2018,5,29,14,45,870.5,107.0,3.85,29.85,794.5,698.65,524.67
2018,5,29,15,0,862.0,105.0,3.9,29.5,759.0,652.41,491.97
2018,5,29,15,15,850.0,103.0,3.9,29.5,718.0,603.09,455.33
2018,5,29,15,30,838.0,101.0,3.9,29.5,677.0,553.3,417.43
2018,5,29,15,45,825.0,98.0,3.9,28.2,633.0,499.44,377.53
2018,5,29,16,0,812.0,95.0,3.9,26.9,589.0,447.83,337.66
2018,5,29,16,15,795.0,91.5,3.85,25.9,542.0,394.55,294.59
2018,5,29,16,30,778.0,88.0,3.8,24.9,495.0,342.3,250.95
2018,5,29,16,45,753.0,84.0,3.8,23.95,445.0,288.56,205.27
2018,5,29,17,0,728.0,80.0,3.8,23.0,395.0,237.15,161.02
2018,5,29,17,15,691.5,75.5,3.8,21.75,344.0,182.9,115.77
2018,5,29,17,30,655.0,71.0,3.8,20.5,293.0,135.25,78.21
2018,5,29,17,45,602.0,65.5,3.8,19.3,243.5,89.71,47.93
2018,5,29,18,0,549.0,60.0,3.8,18.1,194.0,50.2,30.68
2018,5,29,18,15,467.0,53.0,3.8,17.15,148.5,38.34,28.01
2018,5,29,18,30,385.0,46.0,3.8,16.2,103.0,35.27,24.92
2018,5,29,18,45,263.5,34.5,3.75,15.3,67.0,26.68,16.24
2018,5,29,19,0,142.0,23.0,3.7,14.4,31.0,18.23,0.0
2018,5,29,19,15,71.0,11.5,3.7,14.05,15.5,11.3,0.0
2018,5,29,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.6,11.45,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.5,10.0,10.88,0.0
2018,5,30,5,15,7.0,21.5,4.75,11.65,21.5,22.65,6.44
2018,5,30,5,30,4.0,33.0,4.8,11.8,33.0,33.18,21.32
2018,5,30,5,45,10.0,50.0,4.85,11.95,51.5,52.0,37.95
2018,5,30,6,0,16.0,67.0,4.9,12.1,70.0,73.21,56.49
2018,5,30,6,15,12.5,69.5,4.9,12.35,72.5,72.61,56.47
2018,5,30,6,30,9.0,72.0,4.9,12.6,75.0,73.81,57.67
2018,5,30,6,45,16.0,93.5,4.9,12.9,99.5,99.03,79.07
2018,5,30,7,0,23.0,115.0,4.9,13.2,124.0,127.92,103.29
2018,5,30,7,15,42.0,156.0,4.9,13.45,175.5,182.77,148.96
2018,5,30,7,30,61.0,197.0,4.9,13.7,227.0,239.58,195.45
2018,5,30,7,45,92.0,224.5,4.9,13.95,275.0,291.4,237.5
2018,5,30,8,0,123.0,252.0,4.9,14.2,323.0,352.22,286.07
2018,5,30,8,15,134.0,273.0,4.9,14.4,356.5,387.14,313.02
2018,5,30,8,30,145.0,294.0,4.9,14.6,390.0,422.54,340.05
2018,5,30,8,45,163.5,317.0,4.9,14.8,432.0,466.58,373.67
2018,5,30,9,0,182.0,340.0,4.9,15.0,474.0,511.32,407.35
2018,5,30,9,15,195.5,357.0,4.9,15.35,507.5,545.74,432.46
2018,5,30,9,30,209.0,374.0,4.9,15.7,541.0,580.21,457.36
2018,5,30,9,45,325.0,353.0,4.9,16.0,625.0,677.89,532.73
2018,5,30,10,0,441.0,332.0,4.9,16.3,709.0,779.17,608.61
2018,5,30,10,15,466.5,324.0,4.9,16.8,734.0,801.9,623.6
2018,5,30,10,30,492.0,316.0,4.9,17.3,759.0,823.59,638.15
2018,5,30,10,45,332.5,377.5,4.9,17.85,679.5,725.41,560.23
2018,5,30,11,0,173.0,439.0,4.9,18.4,600.0,623.39,478.9
2018,5,30,11,15,287.5,419.5,4.9,18.7,692.0,723.27,555.0
2018,5,30,11,30,402.0,400.0,4.9,19.0,784.0,820.57,626.55
2018,5,30,11,45,637.5,278.0,4.9,19.3,890.0,927.98,708.94
2018,5,30,12,0,873.0,156.0,4.9,19.6,996.0,1020.97,772.45
2018,5,30,12,15,847.0,169.5,5.0,19.7,983.0,1003.13,760.12
2018,5,30,12,30,821.0,183.0,5.1,19.8,970.0,977.34,743.05
2018,5,30,12,45,824.5,178.5,5.15,19.85,962.0,959.46,731.26
2018,5,30,13,0,828.0,174.0,5.2,19.9,954.0,938.77,717.47
2018,5,30,13,15,783.0,193.0,5.25,19.7,920.0,894.79,687.96
2018,5,30,13,30,738.0,212.0,5.3,19.5,886.0,851.92,659.03
2018,5,30,13,45,801.5,176.0,5.35,19.35,890.5,844.34,655.11
2018,5,30,14,0,865.0,140.0,5.4,19.2,895.0,830.73,646.72
2018,5,30,14,15,857.5,138.0,5.4,18.9,864.5,790.58,619.19
2018,5,30,14,30,850.0,136.0,5.4,18.6,834.0,748.83,590.32
2018,5,30,14,45,840.0,134.0,5.4,18.3,798.0,703.43,557.39
2018,5,30,15,0,830.0,132.0,5.4,18.0,762.0,657.04,522.18
2018,5,30,15,15,816.0,129.5,5.4,18.0,720.5,607.03,482.79
2018,5,30,15,30,802.0,127.0,5.4,18.0,679.0,556.86,442.37
2018,5,30,15,45,784.5,123.5,5.4,17.3,633.5,504.09,400.05
2018,5,30,16,0,767.0,120.0,5.4,16.6,588.0,451.99,356.97
2018,5,30,16,15,742.5,117.0,5.35,16.2,539.5,395.82,309.09
2018,5,30,16,30,718.0,114.0,5.3,15.8,491.0,343.9,263.57
2018,5,30,16,45,685.5,109.5,5.3,15.35,440.0,290.42,216.42
2018,5,30,17,0,653.0,105.0,5.3,14.9,389.0,240.15,171.85
2018,5,30,17,15,605.0,100.5,5.2,14.4,337.5,190.53,129.38
2018,5,30,17,30,557.0,96.0,5.1,13.9,286.0,146.26,93.87
2018,5,30,17,45,490.0,89.5,5.0,13.4,236.5,103.8,64.9
2018,5,30,18,0,423.0,83.0,4.9,12.9,187.0,68.47,47.74
2018,5,30,18,15,329.5,71.5,4.75,12.45,141.0,53.37,41.96
2018,5,30,18,30,236.0,60.0,4.6,12.0,95.0,46.11,34.91
2018,5,30,18,45,137.5,41.5,4.4,11.6,60.0,33.9,22.67
2018,5,30,19,0,39.0,23.0,4.2,11.2,25.0,20.16,0.0
2018,5,30,19,15,19.5,11.5,4.25,11.2,12.5,11.3,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.7,11.7,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.7,11.7,8.0,7.97,0.0
2018,5,31,5,15,13.5,21.5,3.75,11.8,23.0,23.66,7.28
2018,5,31,5,30,26.0,35.0,3.8,11.9,38.0,41.01,26.95
2018,5,31,5,45,51.5,52.5,3.85,12.05,62.0,69.71,51.59
2018,5,31,6,0,77.0,70.0,3.9,12.2,86.0,98.86,76.89
2018,5,31,6,15,104.0,92.0,3.95,12.55,120.0,136.19,109.14
2018,5,31,6,30,131.0,114.0,4.0,12.9,154.0,176.19,143.44
2018,5,31,6,45,103.5,131.5,4.05,13.2,167.0,187.99,153.77
2018,5,31,7,0,76.0,149.0,4.1,13.5,180.0,192.1,156.98
2018,5,31,7,15,54.0,154.5,4.1,13.9,178.0,188.0,152.96
2018,5,31,7,30,32.0,160.0,4.1,14.3,176.0,181.91,146.99
2018,5,31,7,45,55.0,192.5,4.15,14.7,223.0,232.39,188.07
2018,5,31,8,0,78.0,225.0,4.2,15.1,270.0,284.78,229.91
2018,5,31,8,15,189.0,244.5,4.2,15.5,366.5,397.5,321.05
2018,5,31,8,30,300.0,264.0,4.2,15.9,463.0,519.26,416.27
2018,5,31,8,45,297.0,286.5,4.2,16.35,494.0,550.91,438.02
2018,5,31,9,0,294.0,309.0,4.2,16.8,525.0,581.39,458.92
2018,5,31,9,15,265.0,330.5,4.25,17.1,533.0,586.64,460.53
2018,5,31,9,30,236.0,352.0,4.3,17.4,541.0,589.28,460.27
2018,5,31,9,45,298.5,351.0,4.35,17.7,600.0,651.01,506.7
2018,5,31,10,0,361.0,350.0,4.4,18.0,659.0,714.38,553.31
2018,5,31,10,15,440.5,328.0,4.4,18.15,716.5,780.81,602.19
2018,5,31,10,30,520.0,306.0,4.4,18.3,774.0,840.67,645.79
2018,5,31,10,45,549.5,294.5,4.45,18.45,799.0,861.67,660.64
2018,5,31,11,0,579.0,283.0,4.5,18.6,824.0,882.48,675.56
2018,5,31,11,15,668.0,244.5,4.55,18.7,876.5,932.2,711.94
2018,5,31,11,30,757.0,206.0,4.6,18.8,929.0,975.12,741.11
2018,5,31,11,45,753.5,211.0,4.6,18.85,933.5,975.6,740.78
2018,5,31,12,0,750.0,216.0,4.6,18.9,938.0,969.24,736.16
2018,5,31,12,15,810.5,184.5,4.6,18.85,963.5,982.77,745.68
2018,5,31,12,30,871.0,153.0,4.6,18.8,989.0,991.16,751.61
2018,5,31,12,45,853.0,162.5,4.55,18.8,974.0,970.78,737.35
2018,5,31,13,0,835.0,172.0,4.5,18.8,959.0,943.61,718.67
2018,5,31,13,15,854.0,159.0,4.45,18.75,951.5,925.56,706.53
2018,5,31,13,30,873.0,146.0,4.4,18.7,944.0,901.7,690.32
2018,5,31,13,45,869.5,143.5,4.35,18.65,921.0,868.51,667.61
2018,5,31,14,0,866.0,141.0,4.3,18.6,898.0,833.07,643.37
2018,5,31,14,15,859.5,139.0,4.25,18.5,868.0,793.71,616.32
2018,5,31,14,30,853.0,137.0,4.2,18.4,838.0,752.67,587.88
2018,5,31,14,45,844.0,134.0,4.15,18.3,802.0,706.92,554.78
2018,5,31,15,0,835.0,131.0,4.1,18.2,766.0,660.09,519.41
2018,5,31,15,15,816.0,130.0,4.1,18.2,722.5,608.34,479.39
2018,5,31,15,30,797.0,129.0,4.1,18.2,679.0,556.87,438.66
2018,5,31,15,45,767.5,129.0,4.05,17.75,629.5,501.67,394.66
2018,5,31,16,0,738.0,129.0,4.0,17.3,580.0,445.79,349.06
2018,5,31,16,15,699.0,127.5,3.9,16.95,526.5,389.1,301.65
2018,5,31,16,30,660.0,126.0,3.8,16.6,473.0,335.84,256.16
2018,5,31,16,45,657.0,115.0,3.75,16.25,431.0,288.1,213.75
2018,5,31,17,0,654.0,104.0,3.7,15.9,389.0,240.46,170.91
2018,5,31,17,15,616.5,98.0,3.6,15.45,339.5,191.29,128.73
2018,5,31,17,30,579.0,92.0,3.5,15.0,290.0,146.28,92.32
2018,5,31,17,45,521.5,84.0,3.35,14.6,240.5,102.34,61.93
2018,5,31,18,0,464.0,76.0,3.2,14.2,191.0,64.42,42.99
2018,5,31,18,15,379.5,66.0,2.95,13.7,146.0,48.89,37.81
2018,5,31,18,30,295.0,56.0,2.7,13.2,101.0,42.72,31.83
2018,5,31,18,45,191.0,40.5,2.4,12.7,65.5,31.56,20.78
2018,5,31,19,0,87.0,25.0,2.1,12.2,30.0,20.82,0.0
2018,5,31,19,15,43.5,12.5,2.05,12.0,15.0,12.29,0.0
2018,5,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.8,11.5,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.9,11.6,14.0,17.74,0.0
2018,6,1,5,15,146.0,28.5,1.85,11.8,43.5,57.35,23.28
2018,6,1,5,30,245.0,44.0,1.8,12.0,73.0,105.09,70.9
2018,6,1,5,45,337.5,54.5,1.8,12.2,114.5,154.01,112.83
2018,6,1,6,0,430.0,65.0,1.8,12.4,156.0,214.12,164.77
2018,6,1,6,15,494.5,73.0,1.7,12.95,204.5,270.34,213.95
2018,6,1,6,30,559.0,81.0,1.6,13.5,253.0,332.8,267.24
2018,6,1,6,45,606.5,86.0,1.55,14.0,303.5,389.98,315.14
2018,6,1,7,0,654.0,91.0,1.5,14.5,354.0,451.03,364.49
2018,6,1,7,15,688.5,95.0,1.45,15.3,405.0,507.12,407.82
2018,6,1,7,30,723.0,99.0,1.4,16.1,456.0,565.21,450.96
2018,6,1,7,45,750.0,101.5,1.35,16.85,506.0,616.84,487.81
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,670.67,524.62
2018,6,1,8,15,797.0,107.0,1.45,18.65,603.5,720.16,556.94
2018,6,1,8,30,817.0,110.0,1.6,19.7,651.0,769.14,588.29
2018,6,1,8,45,833.5,111.0,1.7,20.75,694.5,812.28,614.56
2018,6,1,9,0,850.0,112.0,1.8,21.8,738.0,849.68,636.54
2018,6,1,9,15,865.0,112.0,1.85,22.45,777.5,887.43,658.98
2018,6,1,9,30,880.0,112.0,1.9,23.1,817.0,923.33,679.91
2018,6,1,9,45,894.0,110.0,2.0,23.75,851.5,954.09,697.85
2018,6,1,10,0,908.0,108.0,2.1,24.4,886.0,982.52,714.22
2018,6,1,10,15,913.5,109.5,2.15,24.85,912.5,1003.84,725.99
2018,6,1,10,30,919.0,111.0,2.2,25.3,939.0,1022.14,735.91
2018,6,1,10,45,923.0,111.5,2.25,25.75,958.5,1034.8,742.32
2018,6,1,11,0,927.0,112.0,2.3,26.2,978.0,1044.23,746.84
2018,6,1,11,15,929.5,113.0,2.4,26.55,991.0,1049.4,749.64
2018,6,1,11,30,932.0,114.0,2.5,26.9,1004.0,1051.23,750.47
2018,6,1,11,45,933.0,114.0,2.6,27.25,1009.0,1047.23,747.73
2018,6,1,12,0,934.0,114.0,2.7,27.6,1014.0,1039.94,743.04
2018,6,1,12,15,932.0,114.5,2.75,27.85,1011.0,1026.97,734.65
2018,6,1,12,30,930.0,115.0,2.8,28.1,1008.0,1010.87,724.39
2018,6,1,12,45,926.0,116.0,2.85,28.3,997.5,990.33,711.51
2018,6,1,13,0,922.0,117.0,2.9,28.5,987.0,966.91,696.81
2018,6,1,13,15,918.5,116.5,3.0,28.55,970.0,939.7,680.43
2018,6,1,13,30,915.0,116.0,3.1,28.6,953.0,909.84,662.21
2018,6,1,13,45,910.0,114.5,3.15,28.7,929.0,875.23,640.25
2018,6,1,14,0,905.0,113.0,3.2,28.8,905.0,838.35,616.63
2018,6,1,14,15,898.5,111.5,3.25,28.7,874.5,798.21,591.07
2018,6,1,14,30,892.0,110.0,3.3,28.6,844.0,756.26,563.97
2018,6,1,14,45,883.0,108.0,3.35,28.55,808.0,710.5,533.75
2018,6,1,15,0,874.0,106.0,3.4,28.5,772.0,663.54,500.27
2018,6,1,15,15,862.0,104.0,3.4,28.5,730.5,613.8,463.53
2018,6,1,15,30,850.0,102.0,3.4,28.5,689.0,563.56,425.47
2018,6,1,15,45,834.5,99.0,3.55,27.95,643.5,507.99,383.67
2018,6,1,16,0,819.0,96.0,3.7,27.4,598.0,454.88,342.13
2018,6,1,16,15,799.0,93.0,3.7,26.85,549.5,400.6,298.13
2018,6,1,16,30,779.0,90.0,3.7,26.3,501.0,347.64,253.91
2018,6,1,16,45,752.5,86.0,3.75,25.75,450.5,293.44,207.98
2018,6,1,17,0,726.0,82.0,3.8,25.2,400.0,241.72,163.66
2018,6,1,17,15,689.5,77.5,3.7,24.35,349.0,187.48,118.52
2018,6,1,17,30,653.0,73.0,3.6,23.5,298.0,139.87,80.96
2018,6,1,17,45,602.0,67.0,3.5,22.6,248.0,94.0,50.04
2018,6,1,18,0,551.0,61.0,3.4,21.7,198.0,53.93,31.33
2018,6,1,18,15,475.5,53.5,3.1,20.65,152.5,38.4,27.68
2018,6,1,18,30,400.0,46.0,2.8,19.6,107.0,34.83,24.25
2018,6,1,18,45,287.5,35.0,2.45,18.5,71.0,27.56,17.05
2018,6,1,19,0,175.0,24.0,2.1,17.4,35.0,18.94,0.42
2018,6,1,19,15,91.0,12.5,1.9,16.85,18.0,12.29,0.0
2018,6,1,19,30,7.0,1.0,1.7,16.3,1.0,0.0,0.0
2018,6,1,19,45,3.5,0.5,1.55,15.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,2,4,45,43.5,7.0,0.8,13.05,8.0,0.0,0.0
2018,6,2,5,0,87.0,14.0,0.8,13.4,16.0,22.96,0.0
2018,6,2,5,15,211.5,26.0,1.0,14.15,47.0,65.27,26.44
2018,6,2,5,30,336.0,38.0,1.2,14.9,78.0,118.24,77.3
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,168.68,120.58
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,228.47,172.01
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,285.0,221.04
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,347.16,273.26
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,404.37,320.04
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,463.85,366.71
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,519.87,408.37
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,577.34,449.19
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,629.63,484.92
