Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,682.12,518.34
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,727.06,546.33
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,774.47,575.52
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,816.7,601.22
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,857.39,625.57
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,892.47,646.34
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,925.08,665.37
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,952.72,681.11
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,977.5,694.97
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,999.07,706.49
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,1017.67,716.19
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,1030.71,723.0
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,1040.56,727.95
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,1045.67,729.03
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,1047.5,728.22
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,1043.54,724.68
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,1036.33,719.31
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,1024.43,711.36
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,1009.38,701.61
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,990.27,689.6
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,968.13,675.8
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,940.42,658.97
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,910.05,640.48
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,876.38,619.69
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,840.42,597.33
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,799.85,572.62
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,757.5,546.42
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,712.18,517.86
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,665.65,486.14
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,615.56,450.5
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,565.03,413.6
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,509.9,373.51
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,457.23,333.7
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,402.2,290.68
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,348.44,247.33
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,294.6,203.06
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,243.23,160.3
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,189.06,116.54
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,141.4,79.91
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,95.27,49.45
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,54.92,30.77
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,38.28,26.97
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,34.69,23.66
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,27.92,17.08
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,19.74,1.83
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,13.27,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,22.43,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,65.81,27.05
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,119.77,78.0
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,170.71,121.77
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,230.86,173.66
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,286.87,222.53
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,348.45,274.72
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,405.32,321.88
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,464.36,369.04
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,520.13,411.52
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,577.29,453.32
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,629.78,490.14
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,682.44,524.65
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,730.5,554.85
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,773.9,581.17
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,816.32,606.3
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,857.14,629.87
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,892.14,650.01
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,924.85,668.49
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,952.88,683.8
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,978.12,697.27
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,999.26,708.69
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,1017.45,718.3
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,1030.58,725.3
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,1040.51,730.41
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,1044.67,731.73
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,1045.55,731.17
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,1042.15,728.09
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,1035.48,723.13
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,1013.18,709.75
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,988.21,694.8
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,966.62,681.84
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,938.25,664.51
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,923.68,656.56
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,908.16,647.91
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,864.82,621.14
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,822.45,594.87
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,779.41,567.92
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,735.5,539.97
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,697.29,514.75
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,656.8,487.1
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,605.71,450.11
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,555.37,412.7
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,506.9,377.2
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,457.24,339.28
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,403.5,296.55
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,350.75,253.27
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,296.12,207.62
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,243.73,163.25
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,192.6,120.94
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,142.07,81.19
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,95.29,49.42
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,53.84,29.56
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,36.41,25.85
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,33.63,23.16
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,27.3,16.91
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,20.52,3.36
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,13.27,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,25.03,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,68.86,29.08
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,123.74,80.93
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,175.27,125.91
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,235.94,179.09
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,291.59,228.69
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,351.72,281.0
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,408.76,329.52
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,468.8,378.84
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,524.39,423.33
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,581.26,467.41
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,634.12,507.24
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,683.78,542.2
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,731.16,574.23
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,777.65,605.06
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,820.66,633.11
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,862.04,659.65
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,897.07,681.64
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,929.58,701.74
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,956.75,718.48
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,980.92,733.18
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,1002.62,746.25
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,1021.37,757.37
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,1035.54,765.66
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,1046.53,771.96
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,1051.75,775.18
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,1053.67,776.37
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,1050.77,774.38
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,1044.57,770.34
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,1033.16,763.65
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,1018.57,755.06
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,998.94,742.99
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,976.32,728.93
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,948.93,711.88
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,918.81,692.87
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,884.81,670.84
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,848.45,647.01
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,797.8,612.94
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,747.64,578.81
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,705.74,549.7
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,662.75,518.11
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,617.69,483.51
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,570.49,446.31
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,517.6,404.68
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,462.26,359.86
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,407.11,313.4
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,353.39,266.9
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,299.42,219.32
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,247.75,173.32
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,193.11,126.21
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,145.0,86.78
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,98.87,54.33
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,58.69,34.39
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,39.84,29.71
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,36.34,26.22
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,28.84,18.76
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,21.35,4.95
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,14.25,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,19.83,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,61.27,27.56
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,110.59,74.88
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,160.45,117.92
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,221.02,170.8
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,276.26,220.25
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,336.97,273.58
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,393.64,322.55
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,453.25,372.55
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,507.09,416.19
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,562.21,459.51
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,620.16,504.02
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,679.82,548.61
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,727.69,581.74
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,777.23,615.04
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,820.3,643.15
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,862.05,669.91
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,897.86,692.24
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,936.94,716.63
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,967.83,734.9
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,996.38,751.48
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,1019.49,764.89
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,1039.77,776.43
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,1050.88,781.91
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,1058.61,785.3
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,1061.94,786.51
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,1061.89,785.66
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,1055.03,780.8
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,1044.94,773.96
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,1039.42,771.02
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,1030.39,765.79
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,1008.41,752.0
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,983.67,736.42
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,946.32,712.63
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,910.18,689.53
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,883.8,673.0
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,855.63,655.09
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,814.92,627.76
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,772.3,598.97
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,726.9,568.06
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,680.08,533.96
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,629.51,495.01
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,578.41,454.67
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,524.87,412.22
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,468.69,366.43
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,413.52,319.68
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,359.42,272.56
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,303.64,223.34
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,250.15,175.61
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,198.27,130.4
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,147.27,88.31
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,99.88,54.54
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,58.31,33.36
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,38.85,28.96
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,36.22,26.26
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,30.03,19.93
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,22.15,6.3
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,14.74,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,9.7,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,29.14,11.99
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,49.95,33.73
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,74.46,55.06
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,101.37,78.55
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,94.74,74.37
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,86.49,68.1
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,98.47,78.51
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,111.12,89.33
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,197.23,161.31
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,287.8,235.12
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,299.55,242.87
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,301.58,242.72
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,350.98,281.23
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,395.3,315.07
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,481.91,382.62
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,581.04,457.57
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,634.58,496.41
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,689.14,535.62
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,741.66,573.5
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,788.09,606.66
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,832.42,638.39
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,877.87,670.55
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,848.32,646.49
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,816.54,621.34
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,699.0,533.09
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,580.03,441.91
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,561.25,427.54
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,536.67,408.53
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,505.2,385.19
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,473.93,361.9
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,448.39,342.93
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,423.24,324.12
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,397.61,305.16
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,372.33,286.36
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,427.75,333.0
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,474.25,371.88
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,465.07,364.98
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,455.07,357.57
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,464.1,365.71
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,467.2,368.87
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,470.06,370.95
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,468.03,368.73
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,457.59,360.67
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,436.14,342.46
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,365.46,285.08
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,306.04,237.08
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,274.11,207.99
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,236.93,173.34
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,196.12,137.1
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,155.16,102.13
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,112.45,71.66
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,76.23,51.51
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,55.21,43.47
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,47.2,35.9
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,37.03,25.93
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,24.01,8.12
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,14.74,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,4.04,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,9.24,0.26
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,14.46,6.27
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,22.67,13.55
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,30.89,20.79
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,40.07,28.75
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,49.27,36.59
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,71.68,55.5
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,94.53,74.47
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,122.59,97.46
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,150.83,120.18
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,181.27,144.54
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,212.4,169.12
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,303.56,242.36
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,400.79,318.24
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,476.44,376.16
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,563.26,441.0
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,668.14,520.58
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,772.9,597.88
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,871.58,668.78
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,968.12,733.0
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,992.97,748.29
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,1009.21,758.31
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,1023.3,766.88
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,1034.36,773.5
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,1039.81,776.6
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,1042.15,777.96
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,1038.85,775.19
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,1032.44,770.5
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,1022.45,763.55
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,1009.46,754.7
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,989.71,741.1
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,967.19,725.89
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,940.99,708.47
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,912.19,689.27
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,880.02,667.56
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,845.5,644.12
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,806.48,617.75
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,765.73,589.93
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,719.96,557.7
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,672.97,522.85
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,622.76,484.63
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,572.28,445.28
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,519.7,404.15
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,467.3,361.89
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,413.62,317.32
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,360.88,272.25
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,304.15,223.25
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,252.41,177.78
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,200.54,133.27
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,152.62,94.05
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,106.34,60.92
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,65.82,39.37
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,44.52,33.81
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,40.83,30.19
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,31.58,21.27
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,22.91,8.14
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,15.24,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,23.81,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,65.0,29.89
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,113.9,76.26
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,163.19,118.92
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,220.86,169.22
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,276.27,218.19
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,337.32,270.94
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,393.51,318.67
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,453.0,367.58
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,508.14,411.43
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,565.0,455.18
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,616.46,493.48
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,669.81,531.96
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,717.54,563.84
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,764.64,594.67
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,807.57,622.34
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,849.09,648.64
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,884.45,670.36
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,912.71,687.05
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,940.68,703.5
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,966.08,718.12
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,986.68,729.8
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,1004.46,739.66
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,1017.83,746.82
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,1028.12,752.07
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,1032.77,753.24
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,1034.26,752.5
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,1030.57,748.89
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,1023.74,743.38
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,1011.36,735.6
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,996.0,725.94
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,976.34,713.5
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,953.96,699.27
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,927.36,682.65
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,898.18,664.23
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,864.8,643.08
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,829.18,620.21
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,790.32,594.74
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,749.66,567.74
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,705.38,538.25
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,659.8,505.42
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,611.17,468.78
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,560.16,429.54
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,508.3,389.96
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,456.55,349.05
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,403.46,305.34
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,351.23,261.11
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,298.44,215.64
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,247.69,171.35
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,193.71,125.39
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,145.74,86.25
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,99.86,53.51
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,58.9,31.95
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,36.35,26.2
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,33.07,23.06
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,27.21,17.32
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,20.95,7.33
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,13.76,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,3.06,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,8.75,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,14.46,6.18
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,14.94,6.92
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,15.43,7.47
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,34.94,24.13
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,54.53,40.74
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,112.12,89.14
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,172.09,138.85
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,213.78,172.98
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,262.97,212.71
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,320.58,258.99
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,381.59,307.23
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,432.01,346.08
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,491.31,391.01
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,570.6,451.88
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,661.96,520.1
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,697.13,544.05
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,731.43,567.41
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,754.83,582.06
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,776.42,595.36
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,807.7,616.74
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,837.8,637.1
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,877.88,665.24
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,916.76,692.23
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,908.47,684.57
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,897.68,675.52
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,899.12,676.55
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,898.49,676.12
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,785.16,592.96
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,674.45,510.17
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,748.31,568.13
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,815.32,619.62
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,834.26,636.81
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,846.5,649.34
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,789.51,607.21
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,735.42,567.02
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,691.51,535.35
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,648.09,503.57
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,603.45,470.56
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,559.64,437.69
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,519.1,406.65
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,478.87,375.33
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,439.82,345.24
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,399.37,313.14
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,353.11,275.51
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,308.99,239.01
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,266.11,202.8
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,224.24,167.02
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,182.75,132.3
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,148.27,104.37
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,111.97,76.83
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,74.07,51.13
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,57.07,44.86
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,45.93,34.62
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,34.4,23.71
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,22.51,8.93
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,14.25,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,21.24,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,56.56,26.57
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,96.75,65.44
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,140.4,102.91
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,192.33,148.0
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,248.01,196.58
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,308.2,248.23
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,352.36,285.98
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,393.73,320.22
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,443.21,359.6
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,496.62,400.68
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,566.93,454.69
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,642.22,511.02
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,690.99,545.23
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,739.45,577.58
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,790.2,610.84
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,843.58,645.27
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,881.93,669.02
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,913.73,688.11
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,943.91,705.85
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,971.74,721.88
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,992.73,733.56
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,1010.84,743.39
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,1023.93,749.97
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,1033.93,754.63
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,1038.76,757.02
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,1040.38,757.47
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,1036.27,754.19
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,1028.97,748.98
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,1017.54,742.13
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,1003.02,733.31
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,983.99,721.57
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,962.0,707.88
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,935.42,691.24
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,906.2,672.78
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,871.71,650.85
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,834.95,627.15
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,795.08,601.21
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,753.45,573.78
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,708.85,543.7
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,663.04,510.88
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,613.96,473.72
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,564.38,435.29
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,512.85,395.92
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,458.67,353.15
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,405.0,308.73
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,352.31,263.82
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,298.86,217.46
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,247.37,172.14
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,196.28,127.93
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,148.5,88.42
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,99.75,52.84
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,58.59,30.75
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,34.05,24.41
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,31.08,21.54
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,26.55,16.98
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,21.77,8.82
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,15.73,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,27.06,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,69.73,31.73
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,121.87,80.07
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,172.34,123.92
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,231.72,175.76
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,286.25,224.08
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,345.94,275.49
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,400.41,321.35
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,458.67,368.53
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,513.52,411.43
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,569.64,453.75
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,621.23,491.1
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,672.85,526.1
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,717.27,554.69
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,764.06,584.4
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,805.96,610.1
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,846.26,634.29
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,879.44,653.31
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,909.91,670.34
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,934.99,683.69
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,956.92,694.94
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,979.03,707.05
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,998.34,717.36
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,1012.73,723.92
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,1024.11,728.66
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,1029.38,730.63
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,1031.5,730.78
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,1028.96,728.29
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,1023.28,723.97
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,1013.49,718.1
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,1000.62,710.36
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,983.21,699.37
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,962.78,686.52
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,936.85,671.09
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,908.29,653.86
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,874.99,633.4
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,839.42,611.24
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,800.58,587.0
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,759.91,561.19
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,715.03,532.02
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,668.95,499.92
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,619.91,464.13
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,570.34,427.05
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,516.1,386.86
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,464.15,346.89
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,411.28,304.6
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,359.49,261.91
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,305.97,217.09
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,254.75,173.56
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,200.67,128.68
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,153.05,90.62
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,106.75,58.01
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,65.94,36.26
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,40.91,29.7
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,37.45,26.49
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,30.83,20.2
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,22.75,9.59
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,16.22,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,27.45,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,71.47,32.37
