Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,125.48,81.91
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,176.66,126.02
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,236.9,178.16
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,292.13,226.58
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,351.91,277.54
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,409.07,324.88
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,469.25,372.72
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,524.72,414.64
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,581.44,455.67
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,634.24,492.38
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,683.98,524.13
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,730.86,553.65
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,776.79,581.93
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,818.93,607.63
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,859.46,631.88
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,896.04,652.94
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,930.37,672.31
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,959.28,688.58
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,985.53,703.1
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,1006.58,714.29
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,1024.58,723.61
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,1037.91,729.92
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,1047.98,734.31
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,1053.25,736.73
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,1055.14,737.22
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,1051.66,734.51
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,1044.84,729.88
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,1033.29,723.58
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,1018.55,715.35
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,998.31,703.18
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,975.14,689.2
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,948.57,673.61
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,919.27,656.18
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,885.62,635.81
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,849.59,613.72
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,810.2,589.17
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,768.9,563.08
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,723.53,534.0
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,676.81,502.53
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,627.6,466.84
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,577.74,429.75
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,525.5,391.2
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,473.28,351.29
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,419.4,308.51
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,363.1,262.66
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,308.68,217.17
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,256.23,172.59
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,204.38,129.31
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,155.78,90.31
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,108.01,56.56
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,62.05,31.32
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,35.2,24.78
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,32.75,22.47
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,28.3,18.12
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,23.66,10.54
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,17.2,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,29.35,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,73.74,33.56
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,128.48,84.19
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,180.16,129.23
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,240.78,182.3
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,297.22,232.43
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,358.17,285.17
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,415.52,333.73
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,475.76,382.89
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,531.49,426.67
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,588.49,469.8
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,638.7,506.61
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,691.69,542.55
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,740.03,573.92
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,787.43,603.97
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,830.08,629.99
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,871.08,654.43
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,906.19,674.89
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,938.8,693.47
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,966.54,709.22
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,991.32,722.99
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,1012.76,734.72
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,1031.17,744.53
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,1044.42,751.1
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,1054.43,755.72
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,1059.61,758.42
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,1061.46,759.14
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,1057.96,756.02
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,1051.14,750.95
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,1038.64,743.21
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,1022.99,733.55
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,1002.88,721.05
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,979.87,706.7
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,953.04,690.52
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,923.53,672.49
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,889.23,651.26
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,852.63,628.28
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,812.81,603.15
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,771.18,576.46
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,725.59,546.62
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,678.75,514.05
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,629.84,477.72
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,580.33,440.07
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,527.29,400.52
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,471.79,357.8
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,417.57,313.97
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,364.51,269.74
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,310.86,224.1
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,259.37,179.6
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,204.21,132.96
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,155.24,92.98
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,108.8,59.45
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,67.51,36.89
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,39.87,29.3
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,36.33,25.96
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,30.64,20.42
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,24.61,11.68
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,16.71,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,25.09,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,67.93,31.58
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,119.94,80.05
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,171.26,124.54
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,232.13,177.94
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,287.71,227.88
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,348.81,281.62
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,406.12,331.19
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,466.56,381.82
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,521.4,426.11
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,579.09,471.13
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,633.18,512.0
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,687.68,551.08
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,735.42,582.83
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,778.7,610.68
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,822.18,638.13
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,864.17,663.98
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,901.06,686.4
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,935.89,707.15
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,965.52,723.81
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,992.6,738.61
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,1014.25,750.75
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,1032.83,760.9
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,1046.22,767.86
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,1056.33,772.79
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,1060.6,775.38
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,1061.51,775.92
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,1058.09,773.39
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,1051.36,768.81
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,1038.91,761.49
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,1023.33,752.18
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,1002.84,739.79
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,979.5,725.5
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,951.47,708.27
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,920.85,689.28
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,887.0,667.57
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,850.95,644.18
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,811.45,618.41
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,770.12,591.07
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,724.13,560.02
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,676.96,526.08
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,627.77,488.59
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,578.05,449.8
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,523.55,407.59
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,471.22,365.62
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,417.51,320.77
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,364.62,275.36
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,310.78,228.33
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,258.88,182.38
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,206.88,137.11
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,155.19,93.95
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,108.11,59.17
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,65.99,35.46
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,37.61,27.6
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,34.4,24.5
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,29.58,19.68
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,24.51,11.96
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,17.2,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.91,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,24.64,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,66.85,30.9
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,118.08,78.64
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,168.17,121.9
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,227.85,174.1
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,283.92,224.3
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,345.52,278.28
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,401.36,326.54
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,460.32,375.92
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,514.27,419.63
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,570.83,463.98
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,623.76,504.18
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,677.05,542.69
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,724.07,574.74
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,766.61,602.94
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,808.76,630.66
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,849.4,656.93
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,884.28,678.99
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,916.8,699.22
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,944.0,715.79
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,968.4,730.41
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,990.19,743.82
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,1009.09,755.32
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,1022.48,763.35
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,1032.76,769.41
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,1037.84,772.57
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,1039.7,773.73
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,1036.85,771.87
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,1030.8,768.12
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,1019.63,761.89
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,1005.42,753.66
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,985.83,741.38
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,963.41,727.2
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,936.8,710.51
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,907.56,691.92
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,874.99,670.71
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,840.12,647.7
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,800.69,621.43
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,759.47,593.56
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,715.25,563.01
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,669.79,529.51
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,620.71,491.31
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,571.12,451.84
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,517.73,409.61
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,466.43,367.61
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,413.21,322.3
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,360.71,276.4
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,307.6,229.19
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,256.33,183.03
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,205.09,137.69
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,154.22,94.57
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,107.52,59.46
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,65.67,35.37
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,37.54,27.84
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,35.24,25.51
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,30.47,20.68
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,24.31,12.19
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,17.69,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.91,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,23.66,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,65.22,30.13
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,115.25,76.92
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,165.86,120.35
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,226.05,172.58
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,281.64,221.77
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,343.12,274.94
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,400.34,323.55
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,461.09,373.45
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,515.48,416.49
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,572.73,460.18
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,626.0,499.46
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,679.76,537.04
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,728.71,568.8
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,773.27,596.69
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,815.49,622.72
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,856.26,647.29
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,892.0,668.3
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,925.54,687.6
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,954.81,704.35
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,981.43,719.28
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,1002.78,731.18
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,1021.13,741.19
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,1034.37,748.64
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,1044.42,754.15
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,1049.7,757.64
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,1051.68,759.11
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,1047.86,756.94
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,1040.77,752.77
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,1029.51,746.68
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,1015.13,738.6
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,995.78,727.57
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,973.52,714.53
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,946.58,698.53
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,917.0,680.61
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,883.65,660.12
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,848.04,638.16
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,807.92,613.15
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,766.08,586.43
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,721.44,557.05
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,675.69,524.78
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,626.57,487.25
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,576.89,448.41
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,523.2,407.89
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,471.81,367.46
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,418.86,323.4
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,367.19,279.12
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,313.8,232.6
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,259.83,185.15
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,208.69,140.7
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,161.59,101.41
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,115.54,67.42
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,75.56,44.56
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,47.77,36.74
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,43.45,32.58
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,35.75,25.13
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,27.68,14.8
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,19.66,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,5.12,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,11.24,1.53
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,17.36,8.59
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,27.51,17.53
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,37.66,26.41
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,69.94,53.79
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,106.58,84.71
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,174.91,141.74
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,246.24,200.53
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,319.39,259.86
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,394.23,319.34
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,442.08,355.96
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,491.6,393.14
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,497.84,394.72
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,498.22,391.78
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,529.67,413.68
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,560.47,434.53
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,670.09,516.48
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,780.55,595.64
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,848.94,642.13
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,916.36,684.51
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,956.27,707.43
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,993.02,728.23
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,999.32,728.73
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,1002.27,727.51
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,1011.53,732.34
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,1017.84,735.29
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,1019.62,735.34
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,1018.26,733.56
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,1008.83,727.79
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,996.36,720.18
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,977.99,708.95
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,956.71,695.85
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,931.37,679.86
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,903.42,662.15
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,871.24,641.68
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,836.82,619.58
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,797.8,594.53
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,757.02,568.0
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,712.9,538.81
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,667.61,506.74
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,619.5,471.31
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,568.97,433.27
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,517.16,393.86
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,465.54,353.3
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,412.91,310.63
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,361.36,267.6
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,308.66,222.85
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,255.35,177.14
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,204.57,134.22
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,157.44,95.78
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,111.67,62.44
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,71.19,39.42
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,42.66,31.52
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,39.78,28.77
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,32.79,22.16
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,24.24,12.18
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,17.69,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.91,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,4.55,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,8.24,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,11.57,3.82
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,18.32,9.76
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,25.09,15.64
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,34.75,23.92
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,44.43,32.08
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,69.92,53.37
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,96.05,74.81
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,162.84,129.3
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,230.34,182.83
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,334.06,265.17
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,448.76,352.87
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,590.41,460.61
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,744.18,569.9
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,788.87,596.77
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,832.79,623.66
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,867.79,645.49
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,895.74,662.55
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,924.29,679.52
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,950.28,694.73
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,971.96,707.52
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,990.89,718.58
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,973.5,706.13
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,949.73,689.91
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,924.89,670.63
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,897.88,649.62
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,902.03,652.33
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,903.99,653.39
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,913.51,662.05
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,920.94,669.23
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,919.97,669.93
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,915.25,667.3
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,910.11,664.74
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,899.47,658.61
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,867.27,638.25
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,832.84,616.38
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,796.08,592.86
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,757.3,567.72
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,715.58,540.35
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,671.8,509.79
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,623.43,473.95
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,574.5,436.82
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,520.45,396.04
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,468.58,355.51
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,415.63,312.53
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,363.64,269.08
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,310.19,223.66
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,258.9,179.39
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,205.28,134.03
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,157.75,95.08
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,110.91,60.83
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,69.24,36.99
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,39.08,28.41
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,35.96,25.48
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,30.26,20.04
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,24.19,12.29
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,17.2,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,4.91,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,7.95,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,33.96,13.05
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,64.86,41.78
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,81.13,57.26
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,99.36,74.31
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,80.95,61.92
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,50.23,37.09
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,66.22,50.47
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,82.47,63.84
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,112.28,88.18
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,142.45,112.34
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,172.83,136.3
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,203.7,160.22
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,252.78,198.09
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,297.93,232.05
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,380.4,295.4
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,460.55,355.03
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,580.37,444.42
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,708.2,535.78
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,842.86,628.42
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,973.36,710.71
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,995.79,722.06
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,1015.29,732.61
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,1028.73,739.21
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,1038.98,743.91
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,1044.97,747.43
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,1047.65,748.99
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,1045.02,747.14
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,1039.08,743.32
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,1027.5,736.01
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,1012.81,726.83
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,992.7,714.25
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,969.78,699.91
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,943.47,683.77
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,914.48,665.82
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,881.72,645.16
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,846.67,622.83
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,807.36,597.66
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,766.21,571.0
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,721.67,541.88
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,675.88,510.3
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,626.9,474.33
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,577.3,437.0
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,525.95,398.46
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,472.07,356.79
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,418.46,313.84
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,365.94,270.4
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,312.12,224.98
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,260.44,180.57
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,209.38,137.27
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,158.7,95.78
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,112.29,61.78
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,71.01,38.19
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,39.47,28.92
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,35.91,25.6
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,30.2,20.15
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,24.13,12.47
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,17.2,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,4.91,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,25.59,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,69.06,29.45
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,123.7,80.65
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,140.78,100.94
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,154.41,117.15
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,116.9,91.3
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,60.91,46.17
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,78.71,61.06
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,96.55,75.66
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,127.56,100.9
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,158.99,125.99
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,204.8,162.5
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,257.98,204.06
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,292.63,230.46
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,328.46,257.43
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,353.12,275.1
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,377.82,292.62
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,545.87,422.35
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,717.36,547.87
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,853.59,644.21
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,985.36,730.01
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,1007.64,741.84
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,1027.0,752.74
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,1041.8,760.72
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,1053.45,766.77
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,1059.85,770.95
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,1062.96,773.13
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,1060.76,771.74
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,1055.27,768.34
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,1044.04,762.06
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,1029.63,753.79
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,1010.66,742.54
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,988.66,729.29
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,962.37,713.27
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,933.3,695.33
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,899.78,674.23
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,863.81,651.27
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,824.09,625.4
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,782.43,597.89
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,737.49,567.69
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,691.12,535.17
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,640.93,497.24
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,590.07,457.87
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,537.92,417.27
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,485.79,375.46
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,428.1,327.97
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,374.05,281.93
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,319.27,234.39
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,266.48,187.82
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,213.82,141.97
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,164.45,100.48
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,112.96,61.57
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,69.15,35.83
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,36.45,26.67
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,34.06,24.33
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,29.69,19.97
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,25.12,13.5
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,18.18,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,5.9,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,25.51,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,69.46,29.04
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,125.24,81.48
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,136.58,98.26
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,138.85,105.66
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,119.74,94.21
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,81.16,63.38
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,125.63,100.57
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,170.37,137.41
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,287.37,234.03
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,409.71,332.3
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,531.58,428.61
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,658.42,525.8
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,723.5,570.24
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,787.56,612.98
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,831.18,640.11
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,873.12,665.7
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,909.79,687.22
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,944.23,706.92
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,974.85,724.09
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,1002.8,739.35
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,1025.0,750.6
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,1044.12,759.84
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,1058.04,766.08
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,1068.65,770.3
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,1074.38,772.29
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,1076.69,772.27
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,1073.56,769.31
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,1067.03,764.35
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,1054.27,756.64
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,1038.31,746.96
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,1017.39,733.73
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,993.62,718.7
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,967.28,702.64
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,938.18,684.68
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,904.63,663.48
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,868.65,640.52
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,829.62,615.55
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,788.56,588.96
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,743.32,559.37
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,696.59,527.4
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,646.61,490.62
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,595.94,452.41
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,543.09,412.21
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,490.17,370.71
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,432.53,324.35
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,378.52,279.36
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,323.6,232.65
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,270.71,186.96
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,217.65,141.85
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,167.88,100.92
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,115.66,62.27
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,71.46,36.72
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,38.12,27.63
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,35.84,25.47
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,30.6,20.47
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,25.07,13.38
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,18.18,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,5.9,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
