Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,22.13,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,64.77,26.55
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,118.49,77.07
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,169.98,121.33
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,230.84,173.92
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,287.58,223.57
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,349.94,276.56
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,407.26,324.02
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,466.79,371.34
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,523.24,413.85
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,581.15,455.46
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,634.76,492.09
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,688.57,526.48
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,738.4,556.93
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,783.76,583.57
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,827.3,608.5
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,869.32,631.89
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,905.29,651.45
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,938.96,669.33
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,968.36,685.14
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,995.01,699.15
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,1017.67,709.98
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,1037.35,718.97
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,1051.9,724.88
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,1063.25,728.94
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,1068.31,730.39
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,1070.03,730.01
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,1066.91,727.5
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,1060.47,723.1
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,1048.82,716.85
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,1034.0,708.75
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,1013.71,697.66
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,990.49,684.7
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,964.44,670.29
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,935.67,654.05
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,901.6,634.49
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,865.2,613.15
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,825.16,589.08
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,783.3,563.5
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,737.95,535.21
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,691.37,504.4
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,641.6,469.18
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,591.23,432.65
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,536.09,393.29
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,483.22,354.06
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,428.49,311.61
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,374.91,268.73
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,320.51,224.33
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,268.31,180.93
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,213.3,135.99
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,164.51,97.2
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,116.81,63.09
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,74.29,38.97
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,41.53,29.81
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,38.56,27.16
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,32.51,21.58
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,24.99,13.07
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,18.18,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,4.91,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,21.75,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,63.44,24.94
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,116.37,74.62
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,167.13,117.73
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,227.5,169.28
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,283.65,217.89
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,345.59,269.99
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,402.32,316.5
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,463.36,364.46
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,519.0,406.31
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,576.1,447.55
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,629.22,484.54
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,679.48,517.11
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,727.97,547.66
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,775.7,577.06
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,818.33,602.36
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,859.34,626.18
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,895.76,647.05
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,929.98,666.27
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,960.0,682.23
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,987.33,696.36
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,1009.3,707.65
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,1028.25,717.08
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,1041.59,722.65
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,1051.66,726.31
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,1057.9,729.36
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,1060.79,730.49
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,1057.81,727.9
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,1051.49,723.43
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,1040.41,716.62
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,1026.12,707.94
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,1007.77,697.34
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,986.42,684.88
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,960.68,669.47
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,932.14,652.3
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,899.23,632.43
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,863.92,610.89
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,824.23,586.6
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,782.58,560.79
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,737.77,532.45
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,691.57,502.06
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,641.86,466.97
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,591.46,430.5
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,539.09,392.53
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,486.7,353.28
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,429.61,309.32
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,376.21,266.7
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,321.33,221.99
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,268.45,178.16
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,216.01,135.46
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,166.91,96.66
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,115.64,60.0
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,72.14,35.62
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,37.19,25.79
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,33.94,22.95
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,29.09,18.48
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,23.96,12.17
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,17.69,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,5.9,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,17.24,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,54.0,20.67
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,98.58,64.19
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,143.99,102.96
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,197.26,148.75
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,249.43,194.13
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,309.33,245.14
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,364.75,291.56
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,423.72,339.44
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,478.47,382.54
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,535.33,425.89
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,588.11,465.05
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,641.8,503.77
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,691.12,538.08
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,738.11,568.83
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,782.04,596.73
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,824.91,623.41
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,864.95,648.09
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,903.57,671.48
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,931.17,687.53
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,962.03,705.72
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,985.73,719.17
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,1006.65,730.83
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,1021.14,738.55
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,1032.61,744.41
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,1039.47,747.82
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,1043.16,749.33
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,1041.66,747.99
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,1036.99,744.76
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,1027.69,738.49
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,1015.27,730.35
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,997.82,719.37
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,977.35,706.5
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,950.39,689.69
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,920.82,671.14
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,887.97,650.59
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,852.86,628.37
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,813.23,603.17
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,771.88,576.51
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,726.66,546.72
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,680.29,514.31
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,631.3,478.21
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,579.86,439.51
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,527.38,400.52
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,475.32,360.45
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,421.36,317.15
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,368.82,273.71
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,315.45,228.78
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,261.55,182.84
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,210.63,139.8
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,163.48,101.18
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,117.26,67.04
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,76.47,42.87
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,43.65,32.47
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,39.4,28.55
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,32.91,22.41
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,24.96,13.44
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,14.66,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,4.91,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,8.15,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,27.82,8.38
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,50.64,32.05
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,55.13,38.35
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,59.61,43.71
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,54.85,40.62
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,49.27,36.2
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,49.75,36.51
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,50.24,36.76
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,66.7,50.28
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,83.21,63.62
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,110.93,85.88
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,138.78,107.84
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,267.23,212.12
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,401.55,316.9
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,537.67,421.06
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,690.98,533.24
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,796.04,609.2
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,902.25,679.81
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,929.44,694.84
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,959.61,712.35
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,982.38,725.89
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,1002.37,737.65
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,1016.42,745.36
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,1027.45,751.2
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,1033.89,754.89
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,1037.16,756.66
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,1036.24,756.16
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,1032.14,753.7
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,1022.42,747.94
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,1009.6,740.25
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,992.22,729.63
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,971.81,717.03
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,945.85,700.85
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,917.21,682.83
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,885.12,662.27
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,850.65,639.95
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,811.82,614.55
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,771.04,587.54
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,727.08,557.96
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,681.69,525.96
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,632.78,489.11
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,583.27,450.92
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,531.73,411.4
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,477.4,368.52
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,424.18,324.66
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,371.71,280.1
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,318.33,233.9
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,266.79,188.51
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,214.87,143.36
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,163.31,100.03
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,115.33,63.73
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,72.19,37.85
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,37.55,27.54
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,34.78,24.88
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,29.98,20.17
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,24.92,13.62
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,15.18,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,5.9,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,22.2,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,64.95,23.26
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,120.37,77.6
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,171.53,121.98
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,232.4,175.05
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,290.04,226.27
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,353.42,281.16
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,410.8,330.0
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,472.38,380.48
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,528.77,425.13
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,586.54,469.22
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,640.28,508.65
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,691.07,543.46
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,740.58,575.94
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,789.26,607.12
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,832.49,634.18
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,874.1,659.73
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,911.18,682.0
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,945.84,702.42
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,974.59,718.37
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,1000.47,732.35
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,1022.64,745.92
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,1041.78,757.57
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,1055.83,765.63
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,1066.58,771.67
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,1072.46,775.47
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,1074.96,777.23
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,1071.54,775.46
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,1064.75,771.65
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,1054.65,765.76
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,1041.27,757.84
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,1022.67,746.87
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,1000.92,733.85
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,974.84,717.93
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,945.89,700.05
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,912.87,679.2
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,877.32,656.63
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,837.34,630.97
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,795.31,603.59
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,749.41,573.02
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,701.98,540.56
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,652.01,502.99
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,601.25,463.89
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,547.95,423.09
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,494.52,380.82
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,439.52,335.62
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,385.26,289.63
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,326.37,238.99
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,272.57,191.59
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,218.82,144.63
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,168.16,101.77
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,118.17,63.84
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,72.96,36.84
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,33.8,24.21
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,32.11,22.52
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,28.08,18.53
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,23.88,12.84
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,14.65,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,5.9,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,17.45,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,60.48,20.5
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,116.73,75.4
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,154.96,110.55
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,198.25,149.96
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,154.25,121.28
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,75.09,58.07
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,127.89,102.28
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,187.77,151.73
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,297.11,241.76
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,423.06,342.54
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,551.47,443.76
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,689.49,547.68
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,737.44,579.18
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,784.54,610.06
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,828.75,638.0
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,871.35,664.32
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,906.12,685.69
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,938.19,705.09
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,965.37,721.22
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,989.38,735.21
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,1011.56,748.63
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,1030.81,760.14
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,1045.5,768.52
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,1057.0,774.93
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,1062.73,778.79
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,1065.15,780.64
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,1063.27,779.98
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,1058.09,777.25
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,1046.68,770.65
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,1032.11,762.06
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,1013.5,751.4
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,991.89,738.8
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,965.94,722.54
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,937.19,704.34
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,903.6,682.93
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,867.59,659.67
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,827.76,633.98
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,785.99,606.56
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,741.06,576.1
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,694.73,543.27
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,645.07,505.26
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,594.77,465.86
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,542.14,425.29
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,486.77,381.21
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,432.7,335.89
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,379.38,289.87
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,324.5,241.7
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,271.51,194.38
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,218.52,147.61
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,168.92,105.28
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,117.06,65.33
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,73.17,38.6
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,37.95,28.16
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,35.66,25.88
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,30.91,21.17
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,25.92,14.59
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,15.08,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,5.9,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,15.7,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,52.34,16.86
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,98.53,64.34
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,145.9,104.44
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,205.03,155.1
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,260.26,203.73
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,321.89,257.09
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,378.03,305.25
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,438.21,355.37
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,494.29,400.79
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,551.32,445.63
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,605.45,487.0
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,660.4,527.67
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,709.97,561.72
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,759.1,594.84
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,799.21,621.02
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,841.85,648.69
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,878.97,671.98
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,914.13,693.66
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,944.35,712.01
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,972.06,728.57
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,994.2,741.92
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,1013.42,753.37
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,1027.64,761.23
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,1038.69,767.1
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,1044.49,770.38
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,1047.02,771.66
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,1044.27,769.27
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,1038.27,764.88
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,1027.55,757.95
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,1013.67,749.05
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,996.22,738.01
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,975.73,724.99
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,949.56,707.9
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,920.66,688.98
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,887.4,667.16
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,851.77,643.6
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,813.25,618.02
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,772.79,590.88
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,728.83,561.15
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,683.53,529.34
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,634.62,492.41
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,585.03,454.07
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,532.97,413.72
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,480.98,372.16
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,424.43,325.82
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,371.64,281.0
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,317.61,234.21
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,265.79,188.58
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,214.4,143.94
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,163.64,101.33
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,116.34,65.54
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,74.35,40.24
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,40.07,29.9
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,37.47,27.36
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,32.35,22.32
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,25.78,14.43
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,15.5,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,5.9,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,19.99,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,59.03,17.14
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,110.49,70.14
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,160.37,113.19
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,219.77,164.56
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,274.67,213.08
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,335.28,265.31
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,391.26,312.67
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,451.51,361.74
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,506.67,404.99
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,563.39,447.81
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,616.48,486.67
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,669.86,523.66
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,715.14,552.63
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,762.86,582.75
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,806.0,609.37
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,847.64,634.55
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,884.24,656.36
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,918.57,676.44
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,947.76,693.47
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,974.18,708.62
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,996.51,720.63
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,1015.91,730.75
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,1029.75,737.35
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,1040.41,742.02
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,1046.32,744.62
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,1048.94,745.25
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,1046.24,742.28
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,1040.26,737.38
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,1029.09,730.7
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,1014.79,722.12
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,996.02,710.57
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,974.34,697.18
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,948.79,681.57
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,920.5,664.13
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,887.42,643.45
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,851.99,621.07
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,813.58,596.81
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,773.22,570.98
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,729.08,542.14
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,683.5,511.2
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,634.83,475.66
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,585.53,438.81
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,533.91,400.3
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,482.23,360.49
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,425.35,315.49
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,371.98,271.74
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,318.01,226.51
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,265.98,182.12
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,213.96,138.32
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,165.14,98.44
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,115.05,61.38
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,72.46,36.5
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,36.66,25.99
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,33.84,23.41
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,28.99,18.84
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,23.86,12.54
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,14.64,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,5.9,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,21.24,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,62.16,16.02
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,117.13,72.81
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,167.82,116.8
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,227.79,168.73
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,282.36,216.68
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,343.33,268.56
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,400.63,315.93
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,460.95,363.61
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,516.44,405.1
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,570.66,443.7
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,623.68,479.51
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,676.77,512.3
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,725.26,542.28
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,772.9,571.07
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,816.2,596.52
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,857.86,620.48
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,894.17,641.39
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,928.15,660.63
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,957.25,676.24
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,983.61,690.04
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,1005.62,702.47
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,1024.56,713.03
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,1038.81,720.11
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,1049.79,725.27
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,1054.92,728.17
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,1056.67,729.15
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,1054.06,727.42
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,1048.08,723.75
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,1036.86,717.7
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,1022.44,709.74
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,1003.03,698.72
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,980.7,685.87
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,954.01,670.33
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,924.62,653.01
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,891.37,632.97
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,855.8,611.26
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,816.8,587.47
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,775.89,562.12
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,731.51,533.9
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,685.82,503.7
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,636.86,468.73
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,587.21,432.4
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,534.95,394.69
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,480.28,353.92
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,425.91,311.72
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,372.75,269.06
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,319.31,225.14
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,267.96,182.12
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,215.69,138.89
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,163.89,97.3
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,116.4,62.75
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,73.96,38.02
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,39.2,27.91
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,36.55,25.49
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,30.9,20.24
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,24.88,13.16
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,14.23,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,4.91,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,15.26,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,49.53,11.11
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,93.69,59.29
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,139.52,98.46
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,195.15,146.04
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,248.17,192.26
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,306.89,242.51
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,361.54,288.53
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,419.77,336.02
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,474.37,379.07
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,530.95,422.19
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,583.25,460.75
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,636.26,498.6
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,684.91,531.87
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,731.37,561.76
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,775.38,589.32
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,818.29,615.6
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,856.98,639.2
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,894.12,661.49
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,922.29,677.58
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,953.52,695.63
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,975.87,708.15
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,995.48,718.95
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,1010.76,727.34
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,1023.02,733.88
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,1030.18,737.35
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,1034.19,738.94
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,1032.52,737.52
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,1027.7,734.21
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,1016.32,726.93
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,1001.94,717.85
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,983.25,706.2
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,961.82,692.81
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,936.71,677.72
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,909.04,660.9
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,876.75,640.89
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,842.28,619.28
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,803.67,594.64
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,763.33,568.59
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,718.8,539.48
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,673.09,507.45
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,624.62,471.84
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,575.76,435.1
