Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,933.0,99.5,3.5,35.7,943.5,895.14,636.76
2018,7,11,14,0,928.0,99.0,3.6,35.7,921.0,859.75,615.19
2018,7,11,14,15,921.0,98.0,3.65,35.35,891.5,820.04,591.18
2018,7,11,14,30,914.0,97.0,3.7,35.0,862.0,778.41,565.56
2018,7,11,14,45,905.5,96.0,3.8,34.7,827.0,733.99,537.74
2018,7,11,15,0,897.0,95.0,3.9,34.4,792.0,688.16,508.05
2018,7,11,15,15,886.0,93.5,3.9,34.4,752.0,639.12,472.82
2018,7,11,15,30,875.0,92.0,3.9,34.4,712.0,589.34,436.18
2018,7,11,15,45,860.5,89.5,4.0,33.1,667.0,536.3,398.53
2018,7,11,16,0,846.0,87.0,4.1,31.8,622.0,483.33,359.32
2018,7,11,16,15,826.0,85.5,4.1,30.85,574.0,426.35,315.0
2018,7,11,16,30,806.0,84.0,4.1,29.9,526.0,373.18,272.01
2018,7,11,16,45,780.5,81.0,4.1,29.0,475.5,318.31,226.57
2018,7,11,17,0,755.0,78.0,4.1,28.1,425.0,265.67,182.07
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,213.12,137.98
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,164.01,98.0
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,113.17,60.62
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,70.35,35.9
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,36.97,26.29
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,34.2,23.71
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,28.45,18.29
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,22.31,10.41
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,16.22,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,4.91,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,7.79,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,33.87,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,71.31,41.2
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,85.99,59.25
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,101.83,75.22
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,105.99,81.4
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,99.98,77.57
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,149.53,117.97
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,205.6,163.04
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,293.49,233.34
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,395.08,312.51
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,481.73,378.86
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,583.07,454.04
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,521.97,402.63
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,430.01,328.14
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,508.92,386.19
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,584.69,439.82
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,621.2,463.48
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,657.43,486.78
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,674.55,496.97
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,690.8,506.63
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,769.98,561.59
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,845.36,612.38
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,865.6,623.37
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,883.74,633.37
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,893.65,639.03
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,901.3,643.33
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,919.9,655.84
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,935.51,664.76
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,924.93,657.63
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,911.97,649.25
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,884.61,631.43
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,855.87,612.2
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,850.47,610.99
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,840.28,605.0
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,810.48,586.41
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,778.16,566.15
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,752.09,550.09
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,722.36,531.4
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,682.71,504.91
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,641.38,476.12
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,594.85,442.63
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,548.02,408.14
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,496.95,370.49
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,444.87,331.09
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,396.39,293.3
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,348.02,254.26
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,297.52,212.68
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,249.3,172.3
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,200.7,132.23
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,155.79,96.26
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,112.76,65.76
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,77.2,45.71
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,48.25,35.81
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,45.9,33.49
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,35.72,24.17
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,22.29,10.07
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,13.76,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,2.04,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,11.1,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,20.86,9.29
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,37.04,23.75
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,54.44,38.61
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,70.14,52.43
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,85.01,65.15
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,76.43,58.11
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,66.33,49.61
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,59.47,43.7
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,52.18,37.39
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,98.27,74.65
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,145.8,112.15
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,216.5,168.45
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,294.22,228.66
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,375.58,289.24
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,459.07,349.57
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,557.9,422.33
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,663.35,497.4
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,713.9,531.67
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,769.11,568.71
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,855.65,625.3
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,939.98,677.63
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,931.55,669.81
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,915.33,657.9
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,910.97,653.96
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,903.97,648.21
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,944.46,673.73
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,973.2,691.09
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,966.16,686.14
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,956.16,679.7
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,942.18,671.15
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,925.19,660.7
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,900.93,645.36
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,874.13,628.41
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,843.67,609.29
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,811.02,588.62
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,773.8,564.64
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,734.86,539.33
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,692.83,511.99
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,648.6,481.4
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,601.4,447.34
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,553.76,412.15
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,503.41,374.8
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,453.38,336.53
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,402.41,296.35
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,352.58,255.91
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,298.85,211.8
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,249.77,170.65
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,200.21,129.77
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,154.21,92.96
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,110.21,61.29
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,71.47,39.1
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,41.4,29.69
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,37.08,25.79
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,29.64,18.95
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,21.82,9.43
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,15.73,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,6.98,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,33.07,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,78.66,43.52
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,123.76,84.0
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,178.57,130.53
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,209.81,160.34
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,241.2,189.38
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,205.02,163.26
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,145.24,115.12
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,145.07,114.35
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,139.97,108.74
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,166.59,129.45
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,193.69,150.14
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,259.22,200.77
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,321.99,247.94
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,480.09,369.87
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,645.54,491.16
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,756.13,569.81
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,864.09,640.36
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,894.37,657.7
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,922.26,673.97
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,945.12,687.42
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,965.24,699.13
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,953.64,689.79
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,935.25,676.4
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,962.39,694.12
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,991.47,712.74
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,993.21,713.74
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,997.68,716.82
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,988.32,711.74
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,975.91,704.83
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,938.62,681.35
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,904.64,660.06
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,896.12,655.74
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,886.94,650.88
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,855.66,630.95
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,822.09,609.47
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,784.34,585.32
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,744.78,559.66
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,702.18,531.45
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,658.3,500.94
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,610.57,465.45
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,562.25,428.7
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,510.03,389.93
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,459.87,351.23
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,407.49,309.01
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,356.14,266.29
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,304.0,222.01
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,254.04,178.77
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,201.29,133.53
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,154.4,94.51
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,108.97,60.65
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,68.56,36.99
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,37.99,27.63
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,34.4,24.2
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,28.19,18.23
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,21.54,9.27
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,15.24,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.91,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,37.19,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,89.0,48.12
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,128.06,86.6
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,173.67,127.08
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,148.59,114.32
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,97.85,76.12
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,100.9,79.06
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,101.48,79.19
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,141.16,111.4
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,186.69,147.65
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,236.28,186.8
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,288.6,227.33
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,434.31,342.73
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,591.39,461.42
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,709.83,546.92
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,828.58,626.48
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,870.24,651.1
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,910.29,674.85
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,940.12,691.89
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,967.05,706.99
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,991.04,720.65
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,1012.11,732.43
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,1027.6,740.39
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,1039.9,746.42
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,1047.95,751.14
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,1052.65,753.85
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,1051.46,752.92
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,1046.89,749.98
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,1037.05,744.52
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,1023.95,737.05
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,1005.25,726.15
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,983.51,713.28
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,956.87,697.31
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,927.42,679.41
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,894.51,659.08
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,859.15,636.92
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,819.94,612.26
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,778.75,585.93
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,733.66,556.21
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,687.08,524.49
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,638.02,487.93
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,588.21,449.91
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,535.65,410.23
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,483.07,369.15
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,426.12,323.08
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,372.7,278.29
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,317.16,230.82
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,263.65,184.25
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,210.63,138.46
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,160.98,97.06
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,110.34,59.21
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,67.35,34.51
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,35.54,25.48
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,32.69,22.73
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,27.34,17.5
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,21.65,9.04
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,15.73,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.91,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,37.63,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,90.1,47.32
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,139.89,94.05
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,200.05,145.85
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,177.98,136.49
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,134.8,105.75
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,139.41,110.75
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,131.69,104.01
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,200.85,160.26
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,277.63,221.18
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,418.87,333.59
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,571.96,450.29
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,659.99,514.14
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,754.88,577.72
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,799.52,604.7
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,842.68,630.55
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,879.9,652.33
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,914.83,672.36
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,945.52,689.52
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,973.45,704.78
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,996.81,717.73
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,1017.17,728.78
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,1031.92,735.88
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,1043.4,741.01
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,1051.07,745.02
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,1055.36,747.02
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,1053.2,744.69
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,1047.66,740.4
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,1037.34,733.84
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,1023.76,725.33
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,1004.62,713.58
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,982.5,699.96
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,957.29,684.74
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,929.23,667.64
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,896.78,647.46
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,861.87,625.53
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,822.92,601.13
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,781.93,575.12
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,736.83,545.87
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,690.29,514.63
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,641.13,478.95
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,591.22,441.84
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,537.83,402.53
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,484.47,361.86
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,427.04,316.48
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,373.12,272.3
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,318.29,226.37
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,265.54,181.4
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,212.09,136.57
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,162.03,95.93
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,110.78,58.55
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,67.44,34.25
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,36.04,25.44
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,32.78,22.42
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,27.44,17.29
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,21.76,8.6
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,14.25,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,37.32,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,88.18,44.73
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,137.96,92.03
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,197.75,143.33
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,164.43,124.9
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,109.62,84.63
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,95.6,74.3
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,73.64,55.77
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,111.14,86.26
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,149.33,116.6
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,209.5,164.36
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,268.73,210.28
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,456.29,358.22
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,648.93,502.0
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,743.11,565.73
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,842.67,630.27
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,880.08,651.82
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,915.14,672.04
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,945.52,688.6
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,973.04,703.15
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,996.68,715.97
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,1017.37,726.92
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,1033.51,735.17
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,1046.44,741.48
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,1053.56,743.96
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,1057.31,744.48
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,1056.15,742.69
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,1051.6,738.93
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,1040.79,731.99
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,1026.73,723.16
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,1007.14,711.08
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,984.59,697.19
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,958.58,681.24
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,929.81,663.5
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,897.53,643.13
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,862.82,621.1
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,822.83,596.21
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,780.88,569.74
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,736.25,541.03
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,690.23,510.07
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,640.7,474.55
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,590.49,437.65
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,537.54,399.1
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,482.23,357.5
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,426.74,314.1
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,372.39,270.17
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,317.54,224.8
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,264.96,180.51
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,209.39,134.57
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,160.0,94.92
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,111.77,60.31
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,68.98,36.43
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,39.59,28.41
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,36.58,25.59
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,29.98,19.33
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,21.98,8.26
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,14.74,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,32.09,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,77.78,38.83
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,125.75,84.39
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,183.74,133.55
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,186.79,142.34
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,178.69,139.95
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,148.71,117.69
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,96.97,74.88
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,134.69,105.36
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,173.46,135.96
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,272.49,215.2
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,377.05,296.13
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,547.16,427.6
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,734.29,562.13
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,781.47,590.26
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,823.74,615.54
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,861.05,637.33
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,896.21,657.42
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,926.74,674.38
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,954.65,689.52
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,978.12,702.0
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,998.76,712.68
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,1014.45,720.11
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,1027.03,725.65
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,1017.03,718.62
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,1009.8,713.61
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,1012.61,714.96
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,1012.28,714.33
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,985.32,697.42
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,959.89,681.63
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,952.07,676.75
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,938.48,668.11
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,908.24,649.22
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,877.99,630.34
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,848.49,611.6
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,816.79,591.33
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,788.86,573.63
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,757.21,553.34
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,718.97,528.48
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,678.61,500.63
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,625.73,462.73
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,574.01,424.78
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,525.06,388.96
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,475.07,351.05
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,421.57,309.47
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,369.29,267.46
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,314.77,222.76
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,259.75,177.0
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,207.41,133.99
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,158.9,95.37
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,112.19,62.15
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,71.24,39.52
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,42.82,31.22
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,38.59,27.35
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,30.68,19.93
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,22.87,8.3
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,15.24,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,24.57,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,59.78,28.87
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,103.12,70.27
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,153.53,113.01
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,177.04,136.46
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,192.43,151.92
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,238.53,190.69
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,287.56,230.87
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,376.43,301.87
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,470.95,375.28
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,527.09,416.48
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,588.3,459.95
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,635.19,491.75
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,681.98,522.54
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,701.4,532.03
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,716.61,538.4
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,723.56,538.23
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,728.23,536.37
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,733.43,535.31
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,727.49,526.97
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,826.16,593.96
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,922.83,656.38
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,963.98,679.04
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,1002.87,700.49
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,1011.79,705.21
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,1017.67,708.37
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,1015.48,706.31
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,1010.18,702.47
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,999.86,697.04
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,986.61,689.82
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,967.97,679.05
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,942.14,663.7
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,917.68,650.22
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,890.64,634.9
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,859.05,616.42
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,825.26,596.24
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,786.02,572.45
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,745.43,547.4
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,700.89,517.87
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,655.77,487.07
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,606.74,451.65
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,558.72,416.12
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,508.12,379.81
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,458.1,342.61
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,405.89,301.74
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,354.69,260.45
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,303.58,218.28
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,254.4,177.02
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,205.2,136.33
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,159.45,99.7
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,114.5,67.24
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,74.43,44.06
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,47.15,34.93
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,40.57,28.96
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,31.14,20.18
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,21.22,6.61
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,14.25,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,15.94,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,36.0,15.25
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,73.66,50.34
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,112.58,83.21
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,167.35,128.41
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,230.88,181.03
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,289.11,229.15
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,348.73,277.44
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,403.0,320.16
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,460.92,364.35
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,514.12,403.78
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,573.08,446.15
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,622.09,480.23
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,671.75,513.9
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,717.24,543.28
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,762.54,570.94
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,801.94,594.64
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,837.54,615.45
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,871.81,634.81
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,904.49,652.85
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,927.36,665.86
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,947.65,677.28
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,962.69,685.22
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,974.89,691.43
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,975.69,691.48
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,979.56,693.67
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,978.45,693.07
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,974.37,690.67
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,965.85,685.79
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,954.4,679.12
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,911.25,651.7
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,865.83,622.74
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,809.66,585.28
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,754.62,547.69
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,697.23,506.57
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,643.33,467.35
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,627.4,458.34
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,608.88,447.12
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,627.87,465.78
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,631.45,472.44
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,590.57,442.57
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,547.27,410.33
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,496.94,373.14
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,447.12,335.11
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,392.92,292.34
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,342.22,251.01
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,291.0,208.47
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,242.39,167.5
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,193.9,127.33
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,149.41,91.82
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,106.12,60.97
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,68.56,39.96
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,43.48,31.72
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,37.4,26.19
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,28.71,18.06
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,19.57,4.94
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,13.27,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,21.26,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,50.57,20.94
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,94.34,62.91
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,142.67,103.29
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,191.13,144.7
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,246.27,191.41
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,293.5,231.39
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,343.02,272.0
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,406.26,322.02
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,472.28,372.73
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,526.55,413.14
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,582.72,453.83
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,630.26,486.76
