Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,677.82,518.3
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,721.16,545.72
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,761.31,570.48
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,796.4,591.77
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,829.42,611.45
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,856.71,627.32
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,881.42,641.44
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,892.77,647.41
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,896.92,648.83
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,903.32,651.74
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,906.68,652.74
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,939.21,673.45
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,966.1,690.26
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,965.28,689.19
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,961.57,686.54
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,955.24,682.74
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,945.94,677.1
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,933.05,669.37
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,913.48,657.32
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,889.67,642.57
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,863.37,626.17
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,832.46,606.97
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,799.39,586.19
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,763.53,563.26
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,724.62,538.03
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,682.32,510.02
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,638.85,479.36
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,591.81,444.81
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,544.48,409.25
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,494.88,372.31
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,445.59,334.4
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,392.64,292.39
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,342.85,251.56
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,291.17,208.54
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,241.84,166.83
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,193.16,126.29
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,148.24,90.31
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,104.77,59.37
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,66.81,38.46
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,42.25,30.71
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,36.67,25.6
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,27.95,17.41
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,18.78,3.74
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,12.78,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,24.85,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,63.0,24.33
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,102.17,66.79
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,148.65,106.6
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,137.64,103.77
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,111.77,86.06
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,120.97,94.52
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,120.54,93.91
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,194.58,153.91
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,277.88,219.79
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,331.21,260.75
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,394.57,308.46
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,518.34,403.51
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,654.25,503.61
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,716.05,544.54
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,783.39,588.25
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,820.08,610.39
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,850.02,627.99
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,879.77,645.38
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,907.06,661.02
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,930.13,674.11
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,950.51,685.46
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,965.57,693.29
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,977.7,699.33
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,984.81,702.68
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,988.86,704.22
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,987.81,703.04
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,983.67,700.01
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,974.97,694.24
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,963.24,686.65
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,947.03,676.14
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,927.87,663.81
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,903.72,648.95
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,876.96,632.38
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,845.41,612.57
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,811.58,591.14
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,774.23,567.94
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,735.11,543.23
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,691.93,515.28
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,647.51,484.71
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,600.37,450.19
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,550.91,413.22
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,500.13,375.68
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,449.64,337.01
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,397.28,295.28
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,346.04,253.2
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,294.14,209.73
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,241.92,165.51
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,191.84,123.69
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,145.39,86.37
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,100.75,54.65
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,61.41,33.47
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,37.47,26.61
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,33.42,22.83
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,26.68,16.3
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,18.83,2.8
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,12.78,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,27.67,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,70.71,24.78
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,118.21,76.69
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,173.87,124.26
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,216.21,163.17
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,260.65,202.95
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,295.74,234.21
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,325.23,259.43
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,410.51,327.39
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,503.03,398.87
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,549.86,433.03
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,595.91,465.62
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,654.05,505.7
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,713.83,544.64
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,756.07,570.44
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,801.29,597.91
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,839.35,620.39
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,875.54,641.37
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,906.81,659.26
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,935.66,675.47
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,958.72,688.16
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,978.84,698.99
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,993.94,706.52
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,1005.84,712.12
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,1012.49,715.82
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,1015.84,717.56
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,1014.4,715.88
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,1009.69,712.27
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,999.25,706.58
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,985.7,698.98
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,967.23,688.28
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,945.9,675.75
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,921.6,660.84
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,894.57,644.13
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,863.15,624.83
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,829.32,603.79
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,790.91,579.59
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,750.62,553.85
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,705.75,524.53
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,660.0,492.8
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,612.0,457.81
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,563.19,421.36
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,510.48,382.52
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,459.63,343.63
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,405.73,300.9
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,353.18,257.95
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,299.91,213.52
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,246.49,168.44
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,195.64,126.02
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,148.53,88.27
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,102.63,55.75
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,62.01,34.07
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,38.05,27.15
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,33.56,22.98
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,26.33,15.97
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,18.04,1.32
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,12.29,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,25.65,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,65.27,19.92
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,113.17,73.24
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,169.12,120.91
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,204.24,154.2
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,239.89,187.03
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,254.94,202.43
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,264.98,211.93
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,338.01,270.8
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,419.1,334.38
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,507.6,402.55
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,600.99,472.43
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,660.04,513.46
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,717.25,551.26
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,761.67,579.14
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,804.91,605.77
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,841.59,628.14
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,876.06,648.83
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,906.1,666.07
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,933.39,681.37
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,957.33,695.31
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,978.48,707.44
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,994.25,715.94
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,1006.93,722.53
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,1013.94,726.32
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,1017.69,728.18
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,1017.16,727.91
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,1013.35,725.66
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,1003.34,719.65
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,990.16,711.72
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,972.01,700.63
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,950.92,687.69
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,926.4,672.51
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,899.11,655.49
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,867.89,635.8
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,834.24,614.37
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,795.38,589.48
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,754.59,563.03
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,711.13,534.26
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,666.27,503.04
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,617.93,467.36
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,568.89,430.28
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,516.71,391.18
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,462.06,348.93
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,408.46,305.68
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,355.77,261.83
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,301.92,216.14
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,250.08,171.46
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,198.05,127.44
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,146.78,85.9
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,99.75,52.49
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,57.96,30.65
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,34.69,24.39
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,30.93,20.81
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,24.54,14.48
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,17.68,0.0
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,29.46,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,74.64,18.93
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,125.11,79.42
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,183.84,129.97
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,220.84,165.78
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,256.02,198.73
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,318.04,250.86
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,386.79,306.9
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,454.67,360.8
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,530.51,419.04
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,581.62,456.62
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,635.72,494.67
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,685.17,526.95
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,733.95,558.05
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,777.68,585.4
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,819.88,611.29
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,857.36,633.32
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,892.47,653.51
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,922.29,670.49
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,949.28,685.53
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,973.03,698.35
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,993.81,709.26
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,1009.54,716.83
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,1022.05,722.43
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,1029.26,726.36
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,1033.12,728.3
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,1031.6,726.49
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,1026.72,722.72
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,1016.57,717.11
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,1003.18,709.55
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,985.2,699.1
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,964.18,686.73
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,938.8,671.94
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,910.62,655.28
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,873.7,632.6
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,835.26,608.71
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,787.2,578.74
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,738.84,547.93
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,703.49,525.19
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,664.67,499.13
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,617.36,464.38
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,567.21,426.77
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,517.76,390.83
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,467.19,352.45
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,412.37,308.6
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,358.54,264.11
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,302.29,216.99
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,249.46,172.05
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,194.96,125.81
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,146.02,85.87
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,99.61,53.01
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,58.52,31.91
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,36.57,26.13
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,32.94,22.6
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,26.16,15.76
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,18.15,0.0
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,11.3,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,20.76,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,55.84,10.19
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,105.09,67.39
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,162.26,115.83
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,215.82,162.45
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,276.63,214.73
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,320.85,253.41
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,365.16,290.57
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,415.23,330.6
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,466.4,369.95
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,528.75,416.86
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,594.47,464.74
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,652.66,505.37
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,710.83,543.08
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,758.2,572.44
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,804.95,600.8
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,843.4,623.0
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,879.75,643.49
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,904.89,656.37
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,932.37,670.72
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,956.93,684.22
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,978.72,695.93
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,994.58,703.91
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,1007.42,710.07
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,1015.14,714.42
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,1019.69,716.92
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,1019.54,716.99
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,1016.18,715.15
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,1006.2,709.86
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,993.13,702.72
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,975.61,692.94
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,955.21,681.3
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,924.01,663.02
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,887.92,641.44
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,862.28,626.57
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,833.08,609.14
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,794.53,585.92
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,755.19,561.83
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,710.94,533.57
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,665.16,501.95
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,615.72,465.53
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,565.88,427.93
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,513.95,390.23
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,462.21,351.08
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,408.51,308.1
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,355.84,264.52
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,299.04,216.75
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,246.94,171.99
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,195.15,128.02
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,147.03,88.91
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,100.4,55.66
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,59.13,33.92
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,38.04,27.64
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,33.09,22.91
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,25.83,15.51
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,17.99,0.0
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,19.78,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,53.49,5.63
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,85.34,54.11
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,118.74,84.5
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,124.72,93.63
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,127.23,98.63
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,110.62,86.75
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,77.82,59.45
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,110.33,86.04
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,143.23,112.42
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,162.19,127.14
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,181.43,141.89
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,238.98,187.15
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,293.55,229.11
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,458.27,358.92
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,630.24,488.1
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,745.36,572.08
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,862.03,651.1
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,903.33,676.03
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,937.93,696.67
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,961.94,710.51
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,983.2,722.57
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,1000.11,732.1
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,1013.99,739.73
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,1021.75,743.58
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,1026.3,745.49
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,1025.13,744.14
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,1020.73,740.85
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,1013.53,735.99
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,1003.08,729.14
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,988.4,719.93
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,970.47,708.67
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,945.37,693.12
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,917.37,675.66
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,885.18,655.18
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,850.36,632.81
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,810.88,607.44
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,769.33,580.38
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,725.19,551.0
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,679.44,519.01
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,629.39,481.65
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,578.65,442.84
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,525.49,402.34
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,472.3,360.43
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,415.0,313.92
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,361.22,268.66
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,305.84,221.24
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,252.84,175.16
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,199.46,129.72
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,147.12,87.21
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,99.18,53.48
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,57.26,32.44
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,37.77,27.5
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,34.24,23.98
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,26.51,16.01
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,17.42,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,11.85,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,29.65,0.0
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,69.21,44.47
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,112.11,81.45
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,146.24,112.02
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,181.91,143.41
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,208.93,167.18
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,229.05,184.29
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,263.45,212.1
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,297.81,239.02
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,354.18,282.88
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,407.39,323.28
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,503.34,396.84
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,616.87,480.47
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,678.77,523.23
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,745.75,568.66
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,781.44,590.06
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,815.23,609.9
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,842.67,625.14
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,867.63,638.54
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,893.72,653.98
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,917.78,667.96
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,935.18,677.13
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,950.19,684.77
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,959.21,689.96
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,965.62,693.56
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,965.89,692.9
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,963.49,690.65
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,961.6,690.24
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,956.73,687.51
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,948.08,682.56
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,936.1,675.52
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,911.56,660.54
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,884.67,644.05
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,852.33,624.23
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,818.0,602.88
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,780.36,578.5
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,741.2,552.34
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,697.75,522.95
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,653.27,492.1
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,604.51,456.38
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,555.84,419.94
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,505.36,382.88
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,455.07,344.65
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,403.47,303.68
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,352.3,261.78
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,299.66,217.86
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,248.89,174.86
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,198.99,133.41
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,152.83,96.65
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,107.35,64.54
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,66.5,42.33
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,46.28,34.65
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,38.0,26.99
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,27.16,16.24
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,15.77,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,18.01,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,48.41,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,93.12,58.62
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,143.07,102.12
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,146.06,110.37
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,141.95,110.73
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,131.79,104.26
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,112.95,88.7
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,157.07,124.72
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,199.83,158.96
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,307.99,246.56
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,429.07,341.52
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,500.78,395.39
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,570.03,446.45
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,661.89,514.48
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,758.5,582.91
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,810.63,616.66
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,860.35,648.51
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,889.46,665.93
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,915.83,681.57
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,940.65,696.26
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,962.92,709.23
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,979.51,718.35
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,993.23,725.68
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,1001.99,730.59
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,1007.68,733.66
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,972.18,710.02
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,929.72,681.12
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,849.25,623.93
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,765.51,563.74
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,786.48,579.98
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,800.58,590.88
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,775.87,575.06
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,750.05,558.56
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,726.13,543.62
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,700.62,527.32
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,631.18,477.37
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,567.71,431.09
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,521.87,398.24
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,478.79,366.87
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,489.15,377.05
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,486.94,376.44
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,460.59,356.82
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,426.57,329.93
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,380.05,291.58
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,332.65,251.31
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,285.29,210.0
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,237.83,167.94
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,186.14,124.24
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,139.01,86.29
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,96.15,55.41
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,56.86,34.71
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,39.44,28.97
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,33.62,23.38
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,24.33,13.86
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,14.98,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,11.56,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,28.74,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,74.5,46.47
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,124.96,89.22
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,144.16,109.47
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,153.88,120.46
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,186.48,148.54
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,218.89,175.52
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,299.86,241.48
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,398.65,319.86
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,493.89,394.16
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,597.95,472.92
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,644.35,505.44
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,689.84,536.32
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,741.85,570.28
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,796.83,605.47
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,838.84,631.03
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,874.56,652.0
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,907.02,670.69
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,937.19,687.67
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,962.43,700.75
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,984.93,711.98
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,1001.53,719.97
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,1015.07,726.08
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,1023.5,729.02
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,1028.65,730.03
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,1027.97,728.09
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,1023.97,724.23
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,1010.52,715.16
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,994.03,704.35
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,976.75,693.53
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,956.49,680.85
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,930.6,665.4
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,902.06,648.2
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,868.77,627.79
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,833.2,605.72
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,793.66,581.12
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,752.42,555.09
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,706.51,525.17
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,659.4,492.27
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,610.0,456.35
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,560.21,419.23
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,507.18,380.4
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,454.94,340.76
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,397.65,295.62
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,344.6,252.43
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,290.52,207.66
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,239.7,165.04
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,188.71,123.38
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,142.54,87.43
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,98.9,57.93
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,61.69,39.56
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,44.07,32.54
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,35.71,24.84
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,24.39,13.5
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,12.5,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
