Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,10.46,0.0
2018,8,20,5,45,143.5,19.5,3.05,15.0,31.5,50.33,0.0
2018,8,20,6,0,251.0,33.0,3.2,15.4,57.0,104.55,66.08
2018,8,20,6,15,300.5,41.5,3.2,15.95,87.5,142.81,103.73
2018,8,20,6,30,350.0,50.0,3.2,16.5,118.0,186.25,142.96
2018,8,20,6,45,175.0,55.0,3.2,17.05,89.0,132.45,104.0
2018,8,20,7,0,0.0,60.0,3.2,17.6,60.0,57.99,43.24
2018,8,20,7,15,0.0,71.5,3.15,18.2,71.5,69.29,52.6
2018,8,20,7,30,0.0,83.0,3.1,18.8,83.0,80.62,61.75
2018,8,20,7,45,0.5,104.5,3.1,19.45,104.5,102.41,79.31
2018,8,20,8,0,1.0,126.0,3.1,20.1,126.0,124.3,96.62
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,170.17,133.19
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,217.18,169.86
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,351.42,276.41
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,488.96,380.88
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,658.23,508.29
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,836.46,632.48
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,875.34,654.69
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,915.95,678.83
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,941.04,693.14
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,963.38,705.74
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,980.37,714.87
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,994.29,722.08
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,1001.09,725.37
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,998.69,722.88
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,997.15,721.14
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,992.34,717.4
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,982.79,711.79
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,970.0,704.18
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,951.61,692.94
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,930.12,679.7
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,903.19,662.95
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,873.56,644.35
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,839.26,622.6
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,804.11,600.12
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,762.81,573.6
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,719.72,545.3
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,666.47,507.45
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,613.4,468.78
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,545.26,417.17
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,482.29,368.43
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,440.36,335.97
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,395.07,299.21
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,346.27,258.04
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,297.26,215.49
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,242.15,168.14
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,190.03,123.69
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,138.94,82.89
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,92.81,51.0
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,49.32,30.08
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,35.74,25.38
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,28.79,18.58
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,21.35,5.44
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,14.25,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.97,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,14.53,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,29.43,15.06
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,46.28,30.83
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,65.36,47.82
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,53.55,39.41
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,36.69,25.51
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,40.56,28.71
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,44.43,31.82
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,55.08,40.52
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,65.74,49.09
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,83.19,63.08
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,100.98,77.12
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,126.75,97.34
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,152.64,117.29
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,182.65,140.32
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,212.9,163.17
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,261.06,199.48
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,317.8,241.42
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,361.0,272.8
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,404.32,303.84
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,462.79,346.07
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,521.34,387.52
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,571.51,423.37
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,612.78,452.74
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,705.55,520.31
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,794.68,583.48
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,844.08,619.61
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,890.13,653.37
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,895.06,657.56
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,895.76,658.51
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,868.96,641.77
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,839.99,623.64
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,805.01,600.78
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,768.38,576.21
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,727.32,548.19
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,685.3,518.95
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,639.29,486.29
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,593.1,452.71
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,542.91,414.88
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,493.34,376.64
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,440.07,336.01
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,389.17,295.99
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,336.42,253.36
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,286.88,212.57
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,235.48,170.26
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,188.38,131.84
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,141.66,95.54
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,100.56,66.57
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,65.51,46.83
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,47.43,35.46
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,32.07,21.17
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,16.1,0.85
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.95,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,13.58,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,25.73,12.74
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,31.79,20.26
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,37.67,25.98
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,52.86,38.98
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,68.28,51.95
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,81.62,62.92
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,94.96,73.67
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,113.46,88.4
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,131.95,102.85
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,161.63,126.1
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,191.74,149.23
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,235.27,182.64
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,287.49,221.93
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,324.77,249.03
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,362.51,276.04
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,391.7,296.26
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,420.9,316.26
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,497.28,371.34
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,565.91,419.44
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,741.75,546.52
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,907.49,660.15
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,951.53,685.93
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,989.34,708.66
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,988.84,707.44
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,985.1,704.62
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,973.04,696.85
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,957.92,687.27
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,938.07,675.14
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,915.45,661.22
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,887.9,644.55
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,857.78,626.08
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,823.42,604.44
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,786.83,581.13
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,745.72,555.16
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,703.01,526.31
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,656.64,494.14
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,609.26,460.3
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,556.75,420.95
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,505.42,381.43
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,450.98,340.29
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,397.46,298.24
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,343.0,253.69
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,290.61,209.7
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,236.07,163.89
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,185.33,121.7
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,135.97,83.48
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,92.46,54.4
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,50.84,38.58
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,39.19,28.14
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,28.52,17.95
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,17.28,0.0
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,16.58,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,30.17,15.58
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,43.17,29.53
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,54.84,40.31
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,78.55,60.46
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,102.6,80.63
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,119.62,94.57
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,136.71,108.24
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,159.11,126.03
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,181.85,143.78
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,233.94,184.81
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,281.97,221.73
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,305.41,238.65
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,328.85,255.41
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,363.0,280.33
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,397.43,305.07
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,447.87,341.82
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,507.92,384.7
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,578.48,436.19
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,659.36,493.6
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,785.64,585.19
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,908.76,671.29
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,936.84,688.72
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,962.26,704.39
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,959.32,701.68
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,953.48,697.42
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,941.11,689.77
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,926.07,680.45
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,903.86,666.2
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,879.44,650.38
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,852.35,633.14
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,823.21,614.27
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,789.5,591.75
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,754.17,567.79
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,713.48,540.15
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,671.84,511.27
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,626.71,479.08
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,581.37,445.96
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,531.65,408.21
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,481.87,369.61
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,430.92,330.59
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,381.59,291.64
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,329.24,249.1
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,279.82,208.15
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,229.53,166.56
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,183.42,128.87
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,137.73,93.59
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,100.57,68.13
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,63.3,49.81
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,47.39,35.42
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,31.62,20.42
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,15.26,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,8.85,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,10.03,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,17.09,6.55
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,30.85,19.78
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,44.83,32.08
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,62.41,47.18
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,79.92,61.98
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,88.98,69.4
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,98.14,76.71
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,108.9,85.17
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,119.69,93.5
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,140.92,110.14
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,162.24,126.56
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,195.57,152.4
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,229.38,178.13
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,270.55,209.25
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,320.81,246.62
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,370.64,283.21
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,421.12,319.54
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,570.6,430.98
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,706.47,527.96
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,824.6,610.67
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,938.61,686.96
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,955.77,696.38
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,970.12,704.95
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,968.41,702.91
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,963.68,699.19
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,951.59,691.64
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,936.72,682.36
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,914.59,668.49
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,890.14,653.09
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,862.75,635.87
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,833.17,616.78
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,798.56,593.98
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,762.23,569.61
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,721.44,542.07
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,679.61,513.21
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,632.77,480.12
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,585.65,446.0
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,535.52,408.16
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,486.02,369.93
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,433.25,329.42
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,382.65,289.38
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,329.6,246.4
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,279.31,204.86
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,227.72,162.33
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,180.33,123.8
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,133.94,88.42
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,93.26,60.91
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,55.23,42.4
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,41.93,30.4
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,29.68,18.38
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,14.43,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,30.39,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,76.33,43.14
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,128.58,93.31
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,188.75,145.3
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,196.79,156.28
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,202.54,163.32
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,207.62,167.95
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,206.56,166.39
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,228.02,182.95
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,248.49,198.14
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,296.24,234.97
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,353.49,278.02
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,411.94,321.35
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,472.88,365.35
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,582.36,445.98
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,699.33,528.39
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,776.52,579.8
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,859.07,633.28
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,885.28,647.85
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,909.28,661.18
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,927.41,670.06
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,942.95,677.34
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,951.79,682.07
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,957.78,685.12
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,958.38,684.85
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,956.02,682.83
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,948.73,678.44
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,938.34,672.18
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,924.07,663.35
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,904.17,650.93
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,877.39,635.13
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,848.02,617.5
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,814.02,596.39
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,777.78,573.56
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,736.53,546.86
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,693.24,517.85
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,646.24,485.28
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,598.42,451.16
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,544.5,410.75
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,491.2,369.8
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,438.7,330.49
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,386.93,290.1
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,331.82,245.25
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,279.01,201.18
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,225.81,156.73
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,176.65,116.28
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,128.06,79.3
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,85.73,51.99
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,48.23,36.3
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,38.84,27.69
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,26.41,15.37
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,13.34,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,8.36,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,25.18,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,63.13,32.95
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,103.17,73.36
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,148.9,113.64
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,123.54,96.93
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,77.48,59.99
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,70.29,54.05
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,61.86,46.49
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,87.75,67.86
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,114.54,89.57
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,180.86,142.95
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,245.7,193.62
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,292.4,229.05
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,340.22,264.6
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,443.29,343.06
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,552.22,422.66
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,740.69,561.25
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,926.03,683.67
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,956.09,699.53
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,989.6,719.07
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,1004.98,726.47
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,1016.99,731.94
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,1023.65,735.7
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,1026.75,737.31
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,1023.78,734.84
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,1017.24,730.24
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,1004.62,722.59
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,988.61,712.86
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,965.59,698.61
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,939.56,682.41
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,911.13,665.11
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,879.83,645.78
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,844.21,623.5
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,806.17,599.34
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,762.72,571.53
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,717.47,542.01
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,668.22,507.14
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,617.88,470.45
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,563.62,429.03
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,509.92,386.86
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,452.88,342.73
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,396.75,297.59
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,338.47,249.0
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,282.6,201.27
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,224.16,151.56
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,172.02,107.99
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,120.37,68.67
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,74.89,40.51
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,38.64,28.03
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,33.87,23.43
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,24.73,13.63
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,17.69,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,34.79,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,89.27,45.86
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,145.67,103.62
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,212.35,161.45
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,235.4,185.81
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,254.65,204.99
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,315.81,256.26
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,382.75,310.73
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,475.69,384.83
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,574.28,461.05
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,626.56,499.01
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,678.79,534.73
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,724.55,564.52
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,769.15,592.86
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,804.89,615.16
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,837.85,635.36
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,864.58,650.92
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,887.92,664.13
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,912.31,678.51
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,934.0,691.05
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,950.45,700.29
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,963.86,707.61
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,969.73,710.75
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,972.36,711.93
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,969.76,709.44
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,963.9,704.98
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,950.96,696.54
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,935.0,686.23
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,912.01,671.48
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,886.47,655.02
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,858.27,637.11
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,827.66,617.47
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,792.31,594.65
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,755.04,570.27
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,713.99,542.52
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,671.53,512.45
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,624.52,478.54
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,575.75,442.47
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,524.74,403.12
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,474.05,363.03
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,420.7,321.21
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,368.4,278.82
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,314.68,233.77
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,262.94,189.45
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,210.99,145.19
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,162.71,104.98
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,115.27,69.01
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,73.74,43.13
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,41.75,30.68
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,33.43,22.94
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,22.91,11.62
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,14.74,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,5.78,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,10.12,2.61
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,14.46,6.48
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,20.74,11.92
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,27.02,17.3
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,37.17,25.86
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,47.33,34.3
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,70.09,53.11
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,93.35,72.02
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,122.12,95.08
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,151.1,117.9
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,188.88,147.6
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,227.34,177.29
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,290.23,225.66
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,347.44,268.63
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,353.15,271.61
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,358.55,274.55
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,357.38,272.58
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,355.81,270.37
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,398.02,301.49
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,440.15,332.0
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,507.43,382.46
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,565.91,425.75
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,647.77,486.25
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,726.14,542.96
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,820.97,614.13
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,904.39,671.95
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,906.68,672.98
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,908.54,674.46
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,881.67,657.16
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,851.9,638.01
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,816.74,614.81
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,779.08,589.76
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,737.41,562.01
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,693.8,532.58
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,646.7,498.15
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,598.26,461.69
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,545.47,420.65
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,492.37,378.23
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,435.91,332.9
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,381.6,287.66
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,325.11,239.28
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,270.27,191.3
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,214.96,143.25
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,163.07,99.42
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,111.23,60.3
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,62.52,31.0
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,31.17,21.49
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,27.81,18.07
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,20.36,9.02
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,14.74,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,36.28,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,90.91,40.29
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,148.96,104.64
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,215.56,162.5
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,275.58,215.37
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,342.11,272.37
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,402.13,322.64
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,465.65,373.81
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,522.84,418.37
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,579.67,461.13
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,632.97,499.56
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,686.35,535.5
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,734.75,567.07
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,782.17,597.38
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,818.59,619.6
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,857.79,643.53
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,891.19,663.81
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,922.16,682.38
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,946.86,696.57
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,968.55,708.83
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,985.09,718.24
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,998.31,725.59
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,1004.73,729.67
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,1007.61,731.6
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,1004.95,729.66
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,998.72,725.55
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,986.8,718.12
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,971.44,708.55
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,950.09,694.91
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,925.63,679.27
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,897.32,661.74
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,866.09,642.13
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,829.52,618.49
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,790.48,592.97
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,747.49,564.9
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,702.64,535.12
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,654.07,499.98
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,604.31,462.97
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,551.44,422.02
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,496.63,378.51
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,440.19,333.64
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,384.47,287.77
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,327.33,239.18
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,272.28,191.42
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,214.03,141.97
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,158.33,96.23
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,104.24,58.4
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,63.64,36.65
