Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,37.34,26.55
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,29.6,19.31
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,16.9,5.65
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.91,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,5.41,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,9.41,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,15.85,7.1
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,22.19,12.82
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,32.82,21.93
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,43.46,30.95
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,57.98,43.07
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,72.69,55.15
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,73.97,55.97
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,75.43,56.91
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,101.56,77.91
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,127.99,98.74
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,156.05,120.59
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,184.34,142.24
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,188.3,144.55
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,192.27,146.94
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,229.33,174.94
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,266.68,202.6
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,317.24,239.88
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,360.63,271.24
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,472.48,354.88
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,585.08,436.02
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,640.72,474.64
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,695.24,512.32
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,726.58,535.32
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,762.68,561.37
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,862.43,634.57
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,945.19,688.83
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,924.24,675.1
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,900.43,660.35
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,872.48,642.86
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,841.85,623.49
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,808.46,602.4
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,770.4,577.87
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,728.61,550.77
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,685.15,520.78
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,637.2,486.28
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,588.26,450.09
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,535.15,409.22
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,482.06,367.25
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,427.07,323.91
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,371.05,278.26
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,315.01,231.05
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,261.19,184.76
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,206.42,138.15
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,155.72,96.37
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,106.63,60.48
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,64.32,36.64
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,38.6,27.73
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,32.37,21.64
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,20.77,6.93
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,11.8,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,16.27,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,38.57,10.9
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,108.77,75.51
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,189.48,142.61
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,168.43,131.62
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,133.21,105.33
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,127.81,101.16
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,118.6,92.91
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,170.01,134.63
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,219.8,174.05
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,307.44,242.8
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,394.19,308.42
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,562.24,435.82
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,736.59,558.23
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,789.25,589.83
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,845.09,624.13
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,872.59,639.2
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,902.78,656.21
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,926.71,669.77
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,947.72,681.5
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,962.76,689.34
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,974.56,695.22
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,981.17,699.02
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,984.35,700.75
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,981.65,698.96
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,975.49,695.08
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,964.35,688.9
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,949.81,680.58
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,930.5,669.4
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,907.95,655.99
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,879.84,639.43
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,848.86,620.79
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,812.99,598.5
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,774.65,574.25
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,732.39,547.54
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,688.26,518.76
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,640.11,484.55
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,590.8,448.43
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,537.71,407.52
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,482.76,364.13
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,427.37,320.95
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,372.53,276.43
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,315.66,228.38
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,260.53,180.8
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,204.85,133.25
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,152.84,90.43
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,99.16,53.78
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,61.16,35.68
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,36.57,25.85
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,27.75,17.57
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,18.78,3.96
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,11.8,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,27.63,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,75.18,20.46
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,134.03,92.67
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,200.8,150.56
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,205.31,160.36
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,194.44,154.89
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,212.59,170.44
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,219.07,175.18
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,299.86,239.51
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,382.2,302.73
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,482.33,378.51
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,584.51,453.1
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,677.14,518.51
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,769.95,578.88
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,807.68,601.47
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,842.97,622.76
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,872.03,639.77
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,898.06,654.76
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,921.78,669.17
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,942.63,681.72
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,958.65,690.69
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,971.5,697.73
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,978.54,702.08
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,982.27,704.42
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,978.79,702.25
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,972.0,698.05
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,957.48,688.84
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,939.89,677.75
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,917.31,663.57
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,892.09,647.65
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,863.57,629.86
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,832.56,610.33
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,796.26,587.22
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,757.98,562.53
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,716.12,534.35
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,672.86,504.22
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,624.06,469.46
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,575.02,433.61
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,522.23,393.53
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,469.86,352.73
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,415.07,310.34
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,361.66,267.6
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,306.93,222.54
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,254.66,178.7
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,201.21,134.49
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,152.14,95.29
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,104.29,61.36
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,62.48,38.12
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,40.23,28.83
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,30.89,19.94
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,18.89,1.47
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,7.86,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,21.98,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,60.02,10.9
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,118.14,81.8
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,183.24,137.97
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,243.6,190.52
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,310.83,247.86
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,371.25,297.96
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,435.83,349.43
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,494.34,394.22
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,554.88,438.74
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,607.85,476.34
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,661.27,513.0
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,709.5,544.09
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,754.41,572.04
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,793.28,594.71
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,830.14,615.64
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,860.94,632.64
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,889.11,647.77
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,913.93,660.66
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,935.96,671.69
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,951.16,679.0
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,963.23,684.44
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,970.13,687.01
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,973.73,687.65
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,971.06,684.02
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,965.05,678.49
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,951.85,670.38
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,935.52,660.39
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,913.07,646.28
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,887.88,630.48
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,859.05,613.08
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,827.68,593.94
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,791.86,572.02
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,753.96,548.44
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,711.05,520.89
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,666.69,490.98
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,618.42,457.42
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,569.46,422.38
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,516.01,382.48
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,464.0,342.53
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,408.61,300.81
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,354.59,258.48
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,300.01,214.22
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,248.09,171.24
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,194.77,127.71
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,146.06,89.39
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,98.78,56.7
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,58.74,35.76
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,38.38,26.99
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,29.37,18.34
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,18.16,0.0
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,7.86,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,14.42,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,40.1,1.51
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,57.23,37.5
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,75.79,55.36
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,78.34,59.41
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,81.69,63.09
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,91.61,71.45
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,99.7,77.67
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,126.97,99.69
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,154.68,121.61
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,194.68,153.07
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,242.88,190.22
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,311.92,243.55
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,392.53,303.93
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,572.18,440.19
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,752.5,568.91
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,804.64,601.09
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,856.45,632.94
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,881.01,646.53
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,903.07,658.69
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,919.58,667.25
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,933.24,674.04
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,939.97,677.01
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,943.66,678.18
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,938.19,674.06
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,933.57,670.65
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,923.27,664.18
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,909.94,655.85
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,891.25,643.86
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,869.67,630.05
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,841.36,612.75
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,810.69,593.75
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,774.86,571.1
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,737.6,546.76
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,694.9,517.88
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,650.99,487.5
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,603.15,453.6
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,554.94,418.47
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,503.03,378.99
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,451.75,338.98
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,397.92,297.66
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,345.88,256.32
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,291.9,212.1
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,241.21,169.93
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,188.59,127.2
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,142.04,90.98
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,96.28,59.4
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,59.02,38.85
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,40.96,29.32
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,29.51,18.29
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,17.42,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,5.9,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,16.16,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,44.52,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,106.98,72.82
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,176.53,132.5
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,158.64,123.66
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,123.19,97.19
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,112.77,89.05
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,92.42,71.48
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,112.37,87.49
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,132.45,103.24
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,173.53,135.68
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,215.6,168.1
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,290.85,226.18
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,370.52,285.62
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,561.98,431.06
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,755.92,568.49
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,826.59,610.66
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,896.08,651.71
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,920.44,663.58
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,936.27,670.41
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,951.31,676.84
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,963.15,681.3
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,969.22,683.41
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,971.94,683.6
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,969.9,681.53
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,964.46,677.46
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,951.43,669.56
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,935.16,659.73
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,913.52,646.51
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,888.91,631.4
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,860.48,614.04
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,829.35,594.87
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,793.26,572.72
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,756.18,549.66
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,712.32,522.35
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,666.91,491.73
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,617.37,457.28
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,567.04,421.16
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,514.28,381.38
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,461.76,340.67
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,406.0,298.15
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,349.56,253.51
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,293.34,207.53
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,239.89,162.98
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,185.63,118.57
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,136.14,79.95
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,88.81,48.31
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,49.08,29.85
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,34.7,23.71
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,26.35,15.28
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,15.84,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,5.9,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,10.39,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,26.46,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,47.23,30.03
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,62.07,44.52
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,75.8,57.41
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,83.16,64.24
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,97.03,75.85
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,105.68,82.59
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,168.22,133.78
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,230.48,183.5
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,335.25,267.16
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,451.01,356.25
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,578.19,452.31
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,713.72,549.5
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,765.08,582.26
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,813.81,613.33
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,844.98,631.68
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,873.6,648.3
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,897.47,662.57
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,918.59,675.04
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,933.98,683.66
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,946.27,690.35
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,952.41,693.95
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,955.28,695.57
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,947.12,690.23
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,941.25,686.57
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,929.83,679.73
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,915.25,670.88
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,894.84,658.2
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,874.86,645.82
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,845.53,627.71
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,813.63,607.72
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,776.97,584.16
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,738.25,558.93
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,695.58,530.49
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,651.48,499.26
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,603.08,464.0
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,554.04,427.24
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,502.31,386.5
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,449.33,343.78
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,393.89,299.95
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,339.97,255.7
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,284.96,208.9
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,232.88,163.95
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,180.22,119.56
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,132.5,81.42
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,86.79,50.11
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,48.75,32.13
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,35.23,24.79
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,26.48,15.38
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,19.17,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.91,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,14.27,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,39.32,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,73.14,48.05
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,106.22,78.86
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,114.13,88.54
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,124.17,98.65
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,118.9,94.71
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,112.7,88.83
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,140.57,111.34
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,169.08,133.83
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,220.31,174.19
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,267.68,210.5
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,418.45,329.22
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,576.6,447.01
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,689.69,528.02
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,802.92,603.77
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,841.52,626.5
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,878.4,648.52
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,908.78,667.17
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,931.15,680.55
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,954.21,694.0
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,974.36,705.57
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,979.07,707.5
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,980.29,707.46
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,976.58,704.54
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,969.37,699.53
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,957.05,691.64
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,941.29,681.64
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,921.25,668.69
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,897.9,653.67
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,868.11,635.0
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,835.45,614.36
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,798.42,590.47
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,758.94,564.75
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,715.97,536.69
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,671.12,505.88
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,621.82,470.13
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,571.37,432.51
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,517.69,391.04
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,463.89,348.23
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,405.76,301.61
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,350.15,255.43
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,293.02,207.07
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,238.17,159.97
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,182.5,113.44
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,131.22,73.2
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,79.14,39.03
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,36.68,25.87
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,28.76,18.71
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,23.92,12.51
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,17.69,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,26.77,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,71.91,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,140.04,92.09
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,216.58,160.52
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,199.06,154.61
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,167.87,133.73
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,126.54,100.99
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,68.77,52.0
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,94.78,73.15
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,120.93,93.82
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,161.57,125.84
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,203.06,157.72
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,296.57,230.37
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,396.42,304.82
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,579.39,441.82
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,763.95,571.0
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,845.06,620.03
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,926.97,668.84
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,950.37,680.37
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,970.52,690.47
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,985.45,697.19
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,996.84,701.83
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,1003.2,704.62
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,1005.88,705.27
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,1002.97,702.03
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,996.34,696.67
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,982.29,687.43
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,964.69,676.13
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,942.38,662.3
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,916.79,646.39
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,887.03,629.21
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,854.27,609.94
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,815.75,586.67
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,774.74,561.45
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,730.21,534.14
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,683.8,503.99
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,633.25,468.74
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,581.52,431.44
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,526.58,389.72
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,471.42,346.56
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,413.62,301.93
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,354.56,254.58
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,294.93,205.05
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,237.73,156.74
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,180.64,109.67
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,127.91,68.98
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,77.59,37.34
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,31.76,21.43
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,26.3,16.4
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,21.26,9.72
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,16.22,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,71.78,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,138.99,89.76
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,211.55,155.97
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,273.88,211.98
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,343.2,272.49
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,404.49,324.83
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,469.16,377.73
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,526.4,422.83
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,581.24,464.45
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,633.83,502.72
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,686.05,537.87
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,731.94,567.39
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,776.37,595.29
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,814.84,618.8
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,850.8,640.29
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,881.59,658.17
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,909.34,673.88
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,932.76,687.06
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,953.03,698.17
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,968.22,705.63
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,979.94,710.92
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,984.69,712.35
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,985.85,711.62
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,982.06,708.0
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,974.67,702.23
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,962.4,693.93
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,946.59,683.43
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,925.87,669.37
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,901.76,653.18
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,871.83,634.75
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,838.98,614.26
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,801.34,590.01
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,761.24,563.91
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,716.68,535.1
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,670.28,503.39
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,620.66,467.5
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,569.98,429.72
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,515.53,387.41
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,460.85,343.7
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,403.73,298.14
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,345.29,250.01
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,287.77,201.26
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,232.51,153.84
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,176.07,106.94
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,124.0,66.76
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,74.28,36.04
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,31.35,21.13
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,27.06,17.01
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,22.63,9.72
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,15.73,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
