Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,5,45,101.0,9.5,1.7,13.25,14.0,9.34,0.0
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,60.59,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,136.48,87.18
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,214.1,158.01
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,278.32,215.48
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,348.45,276.66
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,412.0,330.63
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,479.16,385.1
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,538.32,431.31
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,598.78,476.54
2018,9,9,8,15,847.0,71.5,1.95,20.4,478.0,649.63,512.52
2018,9,9,8,30,870.0,75.0,1.9,21.3,529.0,703.67,547.43
2018,9,9,8,45,887.5,77.0,1.8,22.2,576.0,751.22,576.24
2018,9,9,9,0,905.0,79.0,1.7,23.1,623.0,797.35,603.17
2018,9,9,9,15,915.5,81.5,1.7,23.95,664.0,836.66,625.81
2018,9,9,9,30,926.0,84.0,1.7,24.8,705.0,873.56,646.49
2018,9,9,9,45,933.0,86.5,1.7,25.65,740.0,904.81,663.13
2018,9,9,10,0,940.0,89.0,1.7,26.5,775.0,933.05,677.66
2018,9,9,10,15,947.0,89.5,1.75,27.2,803.5,955.93,689.68
2018,9,9,10,30,954.0,90.0,1.8,27.9,832.0,975.53,699.65
2018,9,9,10,45,959.5,90.5,1.9,28.65,853.5,990.32,707.11
2018,9,9,11,0,965.0,91.0,2.0,29.4,875.0,1001.54,712.43
2018,9,9,11,15,966.5,92.0,2.05,30.0,888.0,1005.92,713.41
2018,9,9,11,30,968.0,93.0,2.1,30.6,901.0,1006.58,712.25
2018,9,9,11,45,968.5,92.5,2.15,31.2,905.5,1000.99,707.36
2018,9,9,12,0,969.0,92.0,2.2,31.8,910.0,991.71,700.35
2018,9,9,12,15,965.0,94.0,2.35,32.15,906.5,977.33,691.99
2018,9,9,12,30,961.0,96.0,2.5,32.5,903.0,959.45,681.41
2018,9,9,12,45,954.5,98.0,2.6,32.85,891.0,936.01,666.84
2018,9,9,13,0,948.0,100.0,2.7,33.2,879.0,909.43,650.25
2018,9,9,13,15,944.0,98.5,2.85,33.2,859.5,878.36,631.94
2018,9,9,13,30,940.0,97.0,3.0,33.2,840.0,844.38,611.49
2018,9,9,13,45,933.0,96.5,3.1,33.2,813.5,806.38,587.82
2018,9,9,14,0,926.0,96.0,3.2,33.2,787.0,766.01,562.26
2018,9,9,14,15,917.0,94.5,3.3,32.9,753.5,721.1,533.92
2018,9,9,14,30,908.0,93.0,3.4,32.6,720.0,674.4,502.13
2018,9,9,14,45,896.0,91.5,3.45,32.35,681.0,624.35,466.28
2018,9,9,15,0,884.0,90.0,3.5,32.1,642.0,573.26,428.56
2018,9,9,15,15,867.5,87.5,3.5,32.1,596.5,518.16,386.24
2018,9,9,15,30,851.0,85.0,3.5,32.1,551.0,461.46,341.53
2018,9,9,15,45,827.0,82.0,3.5,31.05,501.0,402.8,295.36
2018,9,9,16,0,803.0,79.0,3.5,30.0,451.0,345.48,248.6
2018,9,9,16,15,770.0,75.0,3.45,29.05,398.0,286.3,199.3
2018,9,9,16,30,737.0,71.0,3.4,28.1,345.0,230.06,151.87
2018,9,9,16,45,690.5,66.0,3.35,27.2,291.5,173.85,105.92
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,120.12,65.17
2018,9,9,17,15,575.5,54.0,3.05,25.0,186.5,71.0,35.38
2018,9,9,17,30,507.0,47.0,2.8,23.7,135.0,34.33,23.6
2018,9,9,17,45,395.0,37.0,2.6,22.45,91.5,28.33,17.94
2018,9,9,18,0,283.0,27.0,2.4,21.2,48.0,21.97,7.87
2018,9,9,18,15,151.0,15.0,2.45,20.4,25.0,14.74,0.0
2018,9,9,18,30,19.0,3.0,2.5,19.6,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.5,18.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,93.0,9.0,2.05,13.4,12.5,0.0,0.0
2018,9,10,6,0,186.0,18.0,2.2,13.9,25.0,56.04,0.0
2018,9,10,6,15,324.5,28.5,2.3,14.55,64.5,128.9,80.82
2018,9,10,6,30,463.0,39.0,2.4,15.2,104.0,202.39,149.29
2018,9,10,6,45,540.0,46.5,2.45,15.85,153.5,264.82,205.3
2018,9,10,7,0,617.0,54.0,2.5,16.5,203.0,334.86,266.4
2018,9,10,7,15,667.0,59.5,2.4,17.2,255.5,394.96,317.86
2018,9,10,7,30,717.0,65.0,2.3,17.9,308.0,460.95,371.76
2018,9,10,7,45,750.5,69.5,2.2,18.55,360.5,519.64,417.87
2018,9,10,8,0,784.0,74.0,2.1,19.2,413.0,579.67,463.02
2018,9,10,8,15,808.0,78.0,2.05,20.05,463.5,633.78,501.77
2018,9,10,8,30,832.0,82.0,2.0,20.9,514.0,687.67,537.67
2018,9,10,8,45,849.5,84.5,1.95,21.75,560.0,734.47,566.86
2018,9,10,9,0,867.0,87.0,1.9,22.6,606.0,775.43,591.24
2018,9,10,9,15,880.5,89.5,1.9,23.45,647.5,815.84,615.16
2018,9,10,9,30,894.0,92.0,1.9,24.3,689.0,854.14,637.18
2018,9,10,9,45,903.5,94.0,1.9,25.15,724.5,886.05,654.6
2018,9,10,10,0,913.0,96.0,1.9,26.0,760.0,915.19,670.02
2018,9,10,10,15,920.0,97.0,1.95,26.75,788.0,938.02,682.03
2018,9,10,10,30,927.0,98.0,2.0,27.5,816.0,957.65,692.03
2018,9,10,10,45,932.0,99.0,2.1,28.2,837.5,972.1,699.45
2018,9,10,11,0,937.0,100.0,2.2,28.9,859.0,983.07,704.75
2018,9,10,11,15,939.5,101.0,2.3,29.35,872.5,988.16,707.14
2018,9,10,11,30,942.0,102.0,2.4,29.8,886.0,989.63,707.38
2018,9,10,11,45,942.0,103.0,2.55,30.3,891.0,985.15,704.3
2018,9,10,12,0,942.0,104.0,2.7,30.8,896.0,977.06,699.02
2018,9,10,12,15,938.5,105.5,2.75,31.05,892.0,962.77,689.71
2018,9,10,12,30,935.0,107.0,2.8,31.3,888.0,945.08,678.34
2018,9,10,12,45,927.5,109.5,2.85,31.55,876.0,921.64,663.34
2018,9,10,13,0,920.0,112.0,2.9,31.8,864.0,895.2,646.43
2018,9,10,13,15,914.5,110.5,3.0,31.9,844.0,863.51,626.77
2018,9,10,13,30,909.0,109.0,3.1,32.0,824.0,829.09,605.16
2018,9,10,13,45,901.0,108.0,3.15,32.05,797.0,790.73,580.56
2018,9,10,14,0,893.0,107.0,3.2,32.1,770.0,750.17,554.25
2018,9,10,14,15,882.0,105.5,3.25,31.9,736.0,705.08,524.82
2018,9,10,14,30,871.0,104.0,3.3,31.7,702.0,658.46,492.04
2018,9,10,14,45,856.5,102.0,3.4,31.55,662.0,607.64,455.43
2018,9,10,15,0,842.0,100.0,3.5,31.4,622.0,556.08,417.16
2018,9,10,15,15,824.0,97.5,3.5,31.4,577.5,501.88,375.34
2018,9,10,15,30,806.0,95.0,3.5,31.4,533.0,447.9,332.48
2018,9,10,15,45,780.0,91.0,3.6,30.35,483.0,389.87,286.83
2018,9,10,16,0,754.0,87.0,3.7,29.3,433.0,333.49,240.88
2018,9,10,16,15,719.0,82.5,3.7,28.35,381.0,274.01,191.48
2018,9,10,16,30,684.0,78.0,3.7,27.4,329.0,219.58,145.68
2018,9,10,16,45,636.0,72.0,3.7,26.45,277.0,165.13,101.43
2018,9,10,17,0,588.0,66.0,3.7,25.5,225.0,115.95,64.57
2018,9,10,17,15,515.0,58.0,3.55,24.2,175.0,69.28,36.69
2018,9,10,17,30,442.0,50.0,3.4,22.9,125.0,37.47,26.3
2018,9,10,17,45,329.0,38.0,3.3,21.55,83.0,29.66,18.98
2018,9,10,18,0,216.0,26.0,3.2,20.2,41.0,21.3,5.53
2018,9,10,18,15,113.5,14.0,3.1,19.4,21.5,13.76,0.0
2018,9,10,18,30,11.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,17.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.6,13.55,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.8,13.9,24.0,53.13,0.0
2018,9,11,6,15,312.5,28.5,2.9,14.5,62.5,125.24,76.81
2018,9,11,6,30,452.0,39.0,3.0,15.1,101.0,198.35,146.15
2018,9,11,6,45,531.0,47.0,3.1,15.7,150.5,261.38,202.88
2018,9,11,7,0,610.0,55.0,3.2,16.3,200.0,332.26,265.04
2018,9,11,7,15,658.0,60.5,3.15,16.9,252.0,392.85,317.49
2018,9,11,7,30,706.0,66.0,3.1,17.5,304.0,455.27,369.47
2018,9,11,7,45,737.5,72.0,3.05,18.1,356.0,513.92,416.45
2018,9,11,8,0,769.0,78.0,3.0,18.7,408.0,573.75,462.5
2018,9,11,8,15,791.5,81.5,3.0,19.45,457.0,625.61,500.81
2018,9,11,8,30,814.0,85.0,3.0,20.2,506.0,677.15,536.7
2018,9,11,8,45,828.5,90.0,3.0,20.9,551.5,723.83,567.41
2018,9,11,9,0,843.0,95.0,3.0,21.6,597.0,768.99,596.4
2018,9,11,9,15,854.5,98.5,3.0,22.25,637.5,808.24,620.79
2018,9,11,9,30,866.0,102.0,3.0,22.9,678.0,840.29,639.84
2018,9,11,9,45,873.0,105.5,3.05,23.55,712.0,870.88,658.04
2018,9,11,10,0,880.0,109.0,3.1,24.2,746.0,898.66,674.18
2018,9,11,10,15,886.0,111.0,3.15,24.6,773.5,920.94,687.22
2018,9,11,10,30,892.0,113.0,3.2,25.0,801.0,940.09,698.23
2018,9,11,10,45,895.0,115.5,3.25,25.45,821.5,953.77,705.51
2018,9,11,11,0,898.0,118.0,3.3,25.9,842.0,964.06,710.67
2018,9,11,11,15,902.5,118.0,3.4,26.2,855.5,969.64,713.62
2018,9,11,11,30,907.0,118.0,3.5,26.5,869.0,971.75,714.44
2018,9,11,11,45,908.5,117.5,3.55,26.75,874.0,967.06,710.71
2018,9,11,12,0,910.0,117.0,3.6,27.0,879.0,958.9,704.86
2018,9,11,12,15,915.0,114.0,3.7,27.05,877.5,947.84,698.09
2018,9,11,12,30,920.0,111.0,3.8,27.1,876.0,933.28,689.08
2018,9,11,12,45,925.5,106.0,3.85,27.1,867.0,913.6,676.55
2018,9,11,13,0,931.0,101.0,3.9,27.1,858.0,890.44,661.73
2018,9,11,13,15,929.5,98.5,3.95,26.95,840.0,860.69,642.81
2018,9,11,13,30,928.0,96.0,4.0,26.8,822.0,827.94,621.76
2018,9,11,13,45,925.0,93.5,4.05,26.65,796.5,791.21,597.79
2018,9,11,14,0,922.0,91.0,4.1,26.5,771.0,751.87,571.77
2018,9,11,14,15,915.5,88.0,4.1,26.1,738.0,707.24,542.07
2018,9,11,14,30,909.0,85.0,4.1,25.7,705.0,660.64,508.64
2018,9,11,14,45,900.0,82.5,4.15,25.3,666.5,611.32,472.03
2018,9,11,15,0,891.0,80.0,4.2,24.9,628.0,560.69,433.25
2018,9,11,15,15,875.0,77.5,4.2,24.9,583.0,505.56,389.09
2018,9,11,15,30,859.0,75.0,4.2,24.9,538.0,450.31,343.55
2018,9,11,15,45,839.5,71.5,4.15,23.65,489.0,392.91,296.5
2018,9,11,16,0,820.0,68.0,4.1,22.4,440.0,334.19,246.76
2018,9,11,16,15,791.5,64.5,4.05,21.65,388.5,276.0,195.96
2018,9,11,16,30,763.0,61.0,4.0,20.9,337.0,220.22,146.88
2018,9,11,16,45,719.5,56.5,3.9,20.15,284.0,163.78,99.28
2018,9,11,17,0,676.0,52.0,3.8,19.4,231.0,112.04,59.59
2018,9,11,17,15,605.0,46.5,3.65,18.65,180.0,63.14,31.0
2018,9,11,17,30,534.0,41.0,3.5,17.9,129.0,29.56,20.01
2018,9,11,17,45,402.5,32.5,3.4,17.2,85.0,24.68,15.04
2018,9,11,18,0,271.0,24.0,3.3,16.5,41.0,19.6,2.13
2018,9,11,18,15,135.5,12.0,3.25,16.1,20.5,11.8,0.0
2018,9,11,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,5,45,69.0,8.0,2.35,13.15,10.5,0.0,0.0
2018,9,12,6,0,138.0,16.0,2.5,13.5,21.0,43.82,0.0
2018,9,12,6,15,225.0,29.0,2.7,14.15,52.5,101.89,60.77
2018,9,12,6,30,312.0,42.0,2.9,14.8,84.0,156.88,115.72
2018,9,12,6,45,331.5,56.5,3.1,15.45,119.0,196.07,152.66
2018,9,12,7,0,351.0,71.0,3.3,16.1,154.0,237.97,190.63
2018,9,12,7,15,351.0,90.5,3.3,16.55,190.5,277.91,225.78
2018,9,12,7,30,351.0,110.0,3.3,17.0,227.0,317.07,258.86
2018,9,12,7,45,403.0,121.5,3.35,17.4,277.0,376.13,307.24
2018,9,12,8,0,455.0,133.0,3.4,17.8,327.0,439.11,357.49
2018,9,12,8,15,614.0,114.0,3.4,18.4,409.5,546.0,441.77
2018,9,12,8,30,773.0,95.0,3.4,19.0,492.0,658.35,527.27
2018,9,12,8,45,788.5,99.5,3.4,19.6,536.0,703.61,557.36
2018,9,12,9,0,804.0,104.0,3.4,20.2,580.0,747.51,586.29
2018,9,12,9,15,799.5,113.5,3.45,20.95,614.5,779.23,605.86
2018,9,12,9,30,795.0,123.0,3.5,21.7,649.0,807.88,623.12
2018,9,12,9,45,807.0,125.0,3.5,22.4,683.0,839.39,642.1
2018,9,12,10,0,819.0,127.0,3.5,23.1,717.0,868.49,659.17
2018,9,12,10,15,704.0,180.5,3.6,23.5,701.5,840.62,638.12
2018,9,12,10,30,589.0,234.0,3.7,23.9,686.0,801.34,607.99
2018,9,12,10,45,484.0,280.5,3.8,24.3,658.5,756.25,572.49
2018,9,12,11,0,379.0,327.0,3.9,24.7,631.0,701.55,530.07
2018,9,12,11,15,439.0,317.0,4.0,24.85,675.0,753.6,568.07
2018,9,12,11,30,499.0,307.0,4.1,25.0,719.0,796.1,598.61
2018,9,12,11,45,466.5,315.0,4.15,25.1,702.0,769.62,578.8
2018,9,12,12,0,434.0,323.0,4.2,25.2,685.0,741.56,558.25
2018,9,12,12,15,427.5,326.5,4.25,25.15,682.0,731.12,551.01
2018,9,12,12,30,421.0,330.0,4.3,25.1,679.0,719.08,542.58
2018,9,12,12,45,484.0,305.0,4.35,25.0,701.0,736.87,557.41
2018,9,12,13,0,547.0,280.0,4.4,24.9,723.0,750.3,568.9
2018,9,12,13,15,602.5,248.0,4.45,24.7,725.5,746.98,568.73
2018,9,12,13,30,658.0,216.0,4.5,24.5,728.0,737.79,564.47
2018,9,12,13,45,674.0,199.0,4.5,24.35,708.0,708.33,544.22
2018,9,12,14,0,690.0,182.0,4.5,24.2,688.0,675.82,521.48
2018,9,12,14,15,589.5,209.0,4.5,23.85,627.5,605.16,468.46
2018,9,12,14,30,489.0,236.0,4.5,23.5,567.0,539.63,418.62
2018,9,12,14,45,358.5,250.0,4.45,23.2,485.0,451.28,350.77
2018,9,12,15,0,228.0,264.0,4.4,22.9,403.0,375.02,291.48
2018,9,12,15,15,226.0,245.0,4.4,22.9,374.5,342.85,266.58
2018,9,12,15,30,224.0,226.0,4.4,22.9,346.0,310.6,241.04
2018,9,12,15,45,195.0,202.0,4.3,21.85,299.5,263.55,204.51
2018,9,12,16,0,166.0,178.0,4.2,20.8,253.0,219.61,169.97
2018,9,12,16,15,302.0,143.0,4.1,20.2,258.5,212.08,159.52
2018,9,12,16,30,438.0,108.0,4.0,19.6,264.0,188.6,133.71
2018,9,12,16,45,384.5,96.0,3.9,19.0,217.0,142.14,96.11
2018,9,12,17,0,331.0,84.0,3.8,18.4,170.0,101.71,65.75
2018,9,12,17,15,269.5,69.0,3.7,17.85,128.5,64.59,41.69
2018,9,12,17,30,208.0,54.0,3.6,17.3,87.0,40.73,29.66
2018,9,12,17,45,144.5,37.5,3.45,16.7,56.5,30.89,20.04
2018,9,12,18,0,81.0,21.0,3.3,16.1,26.0,17.67,0.0
2018,9,12,18,15,40.5,10.5,3.25,15.8,13.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,2.4,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,2.6,14.2,12.0,14.65,0.0
2018,9,13,6,15,73.0,28.5,2.8,14.75,37.5,56.88,31.72
2018,9,13,6,30,127.0,46.0,3.0,15.3,63.0,97.74,71.53
2018,9,13,6,45,274.5,56.5,3.2,15.85,114.0,174.85,135.83
2018,9,13,7,0,422.0,67.0,3.4,16.4,165.0,264.77,211.71
2018,9,13,7,15,543.0,67.0,3.5,17.0,226.0,344.24,279.02
2018,9,13,7,30,664.0,67.0,3.6,17.6,287.0,434.38,353.58
2018,9,13,7,45,675.0,76.0,3.65,18.2,331.5,482.63,392.77
2018,9,13,8,0,686.0,85.0,3.7,18.8,376.0,530.3,430.15
2018,9,13,8,15,691.5,96.0,3.7,19.4,419.5,575.84,464.35
2018,9,13,8,30,697.0,107.0,3.7,20.0,463.0,619.87,496.29
2018,9,13,8,45,775.0,94.0,3.7,20.55,523.5,686.2,543.95
2018,9,13,9,0,853.0,81.0,3.7,21.1,584.0,753.38,590.03
2018,9,13,9,15,863.5,84.0,3.7,21.55,623.5,791.32,614.34
2018,9,13,9,30,874.0,87.0,3.7,22.0,663.0,826.99,636.92
2018,9,13,9,45,880.5,90.0,3.65,22.45,696.5,856.75,654.88
2018,9,13,10,0,887.0,93.0,3.6,22.9,730.0,883.65,670.73
2018,9,13,10,15,894.5,94.5,3.55,23.25,758.0,906.77,684.15
2018,9,13,10,30,902.0,96.0,3.5,23.6,786.0,926.8,695.44
2018,9,13,10,45,907.5,97.0,3.5,23.9,807.0,941.2,703.42
2018,9,13,11,0,913.0,98.0,3.5,24.2,828.0,952.22,709.25
2018,9,13,11,15,916.0,98.5,3.5,24.4,841.0,956.92,711.24
2018,9,13,11,30,919.0,99.0,3.5,24.6,854.0,958.09,711.06
2018,9,13,11,45,920.5,99.0,3.5,24.8,859.0,953.81,707.4
2018,9,13,12,0,922.0,99.0,3.5,25.0,864.0,946.0,701.55
2018,9,13,12,15,923.0,98.0,3.55,25.0,861.5,933.18,693.37
2018,9,13,12,30,924.0,97.0,3.6,25.0,859.0,916.92,682.99
2018,9,13,12,45,924.0,95.5,3.65,25.05,848.5,895.9,669.32
2018,9,13,13,0,924.0,94.0,3.7,25.1,838.0,871.62,653.47
2018,9,13,13,15,793.0,150.0,3.75,25.0,778.0,799.29,604.69
2018,9,13,13,30,662.0,206.0,3.8,24.9,718.0,728.83,554.87
2018,9,13,13,45,541.5,246.0,3.85,24.75,655.5,652.63,498.61
2018,9,13,14,0,421.0,286.0,3.9,24.6,593.0,583.95,446.86
2018,9,13,14,15,443.5,263.5,3.95,24.35,574.0,557.54,428.89
2018,9,13,14,30,466.0,241.0,4.0,24.1,555.0,528.32,408.11
2018,9,13,14,45,565.0,192.0,4.0,23.85,550.0,515.09,399.55
2018,9,13,15,0,664.0,143.0,4.0,23.6,545.0,492.62,382.72
2018,9,13,15,15,600.5,148.5,4.0,23.6,491.5,432.43,334.75
2018,9,13,15,30,537.0,154.0,4.0,23.6,438.0,376.61,289.68
2018,9,13,15,45,453.0,154.5,3.95,22.8,378.5,314.67,240.52
2018,9,13,16,0,369.0,155.0,3.9,22.0,319.0,261.0,197.71
2018,9,13,16,15,513.5,112.5,3.8,21.45,310.5,237.93,172.98
2018,9,13,16,30,658.0,70.0,3.7,20.9,302.0,198.22,132.32
2018,9,13,16,45,644.0,61.5,3.65,20.35,257.5,148.73,89.85
2018,9,13,17,0,630.0,53.0,3.6,19.8,213.0,102.9,54.52
2018,9,13,17,15,556.5,47.0,3.25,19.1,164.0,54.11,26.91
2018,9,13,17,30,483.0,41.0,2.9,18.4,115.0,30.15,20.36
2018,9,13,17,45,349.0,31.5,2.55,17.7,74.0,24.36,14.31
2018,9,13,18,0,215.0,22.0,2.2,17.0,33.0,18.24,0.0
2018,9,13,18,15,107.5,11.0,2.1,16.5,16.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.25,11.8,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.3,12.3,10.0,12.84,0.0
2018,9,14,6,15,46.0,27.5,1.5,13.05,32.5,44.8,23.21
2018,9,14,6,30,77.0,45.0,1.7,13.8,55.0,76.63,55.63
2018,9,14,6,45,179.0,59.0,1.95,14.55,96.5,136.94,106.3
2018,9,14,7,0,281.0,73.0,2.2,15.3,138.0,210.27,168.37
2018,9,14,7,15,233.5,96.0,2.2,15.9,159.0,221.62,179.65
2018,9,14,7,30,186.0,119.0,2.2,16.5,180.0,233.82,190.15
2018,9,14,7,45,193.0,144.0,2.15,17.05,216.5,267.4,217.39
2018,9,14,8,0,200.0,169.0,2.1,17.6,253.0,307.32,248.71
2018,9,14,8,15,231.5,188.0,2.1,18.25,297.0,364.02,292.65
2018,9,14,8,30,263.0,207.0,2.1,18.9,341.0,415.52,331.5
2018,9,14,8,45,288.5,224.5,2.05,19.6,383.5,462.55,365.76
2018,9,14,9,0,314.0,242.0,2.0,20.3,426.0,510.45,399.82
2018,9,14,9,15,445.5,218.0,1.95,21.15,499.0,606.83,470.9
2018,9,14,9,30,577.0,194.0,1.9,22.0,572.0,704.6,540.1
2018,9,14,9,45,652.0,176.5,1.85,22.8,625.5,763.64,578.93
2018,9,14,10,0,727.0,159.0,1.8,23.6,679.0,823.03,615.57
2018,9,14,10,15,740.0,161.5,1.8,24.15,708.5,849.06,630.13
2018,9,14,10,30,753.0,164.0,1.8,24.7,738.0,872.62,643.29
2018,9,14,10,45,754.0,168.5,1.85,25.25,756.0,884.73,649.42
2018,9,14,11,0,755.0,173.0,1.9,25.8,774.0,893.82,653.78
2018,9,14,11,15,812.5,150.0,1.95,26.15,806.0,919.42,669.52
2018,9,14,11,30,870.0,127.0,2.0,26.5,838.0,940.21,681.97
2018,9,14,11,45,898.5,112.5,2.05,26.85,851.0,945.45,684.5
2018,9,14,12,0,927.0,98.0,2.1,27.2,864.0,946.89,684.87
2018,9,14,12,15,931.0,96.0,2.25,27.4,862.5,935.55,678.54
2018,9,14,12,30,935.0,94.0,2.4,27.6,861.0,920.67,669.99
2018,9,14,12,45,931.0,94.0,2.5,27.75,849.0,897.48,655.68
2018,9,14,13,0,927.0,94.0,2.6,27.9,837.0,871.17,639.3
2018,9,14,13,15,922.0,93.0,2.7,27.85,817.5,840.03,620.1
2018,9,14,13,30,917.0,92.0,2.8,27.8,798.0,806.11,598.85
2018,9,14,13,45,910.5,91.0,2.9,27.75,771.5,768.47,574.81
2018,9,14,14,0,904.0,90.0,3.0,27.7,745.0,728.51,548.85
2018,9,14,14,15,892.0,89.0,3.05,27.45,710.5,682.77,518.29
2018,9,14,14,30,880.0,88.0,3.1,27.2,676.0,635.57,484.29
2018,9,14,14,45,857.0,89.0,3.2,26.95,633.5,582.8,445.31
2018,9,14,15,0,834.0,90.0,3.3,26.7,591.0,529.22,404.58
2018,9,14,15,15,779.0,93.5,3.3,26.7,534.0,463.69,353.18
2018,9,14,15,30,724.0,97.0,3.3,26.7,477.0,402.14,303.76
2018,9,14,15,45,720.5,87.0,3.4,25.7,434.5,351.3,262.18
2018,9,14,16,0,717.0,77.0,3.5,24.7,392.0,299.86,218.49
2018,9,14,16,15,688.0,73.0,3.5,23.95,345.0,247.02,172.94
2018,9,14,16,30,659.0,69.0,3.5,23.2,298.0,194.7,127.9
2018,9,14,16,45,614.5,62.5,3.5,22.5,248.0,142.51,85.18
2018,9,14,17,0,570.0,56.0,3.5,21.8,198.0,95.18,50.5
2018,9,14,17,15,471.5,50.0,3.35,21.0,148.5,51.76,27.65
2018,9,14,17,30,373.0,44.0,3.2,20.2,99.0,33.26,22.77
2018,9,14,17,45,249.0,31.5,3.1,19.4,62.0,24.69,14.11
2018,9,14,18,0,125.0,19.0,3.0,18.6,25.0,14.99,0.0
2018,9,14,18,15,62.5,9.5,2.9,18.15,12.5,9.34,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,5,45,68.0,7.0,3.25,13.8,9.0,0.0,0.0
2018,9,15,6,0,136.0,14.0,3.4,14.0,18.0,40.91,0.0
2018,9,15,6,15,284.5,25.0,3.55,14.35,54.5,110.56,57.41
2018,9,15,6,30,433.0,36.0,3.7,14.7,91.0,186.94,136.13
2018,9,15,6,45,518.5,43.5,3.8,15.05,139.5,250.13,193.66
2018,9,15,7,0,604.0,51.0,3.9,15.4,188.0,321.89,257.31
2018,9,15,7,15,658.0,55.5,3.9,15.9,240.0,381.56,310.0
2018,9,15,7,30,712.0,60.0,3.9,16.4,292.0,447.52,365.9
2018,9,15,7,45,749.0,64.5,3.9,16.9,345.0,507.53,415.14
2018,9,15,8,0,786.0,69.0,3.9,17.4,398.0,569.19,463.93
2018,9,15,8,15,812.0,72.0,3.9,17.95,448.0,623.15,505.12
2018,9,15,8,30,838.0,75.0,3.9,18.5,498.0,677.03,543.8
2018,9,15,8,45,857.5,76.5,3.9,19.05,544.0,719.73,572.56
2018,9,15,9,0,877.0,78.0,3.9,19.6,590.0,765.28,602.93
2018,9,15,9,15,888.0,81.0,3.9,20.1,630.5,804.23,628.12
2018,9,15,9,30,899.0,84.0,3.9,20.6,671.0,840.84,651.34
2018,9,15,9,45,905.5,87.5,3.9,21.15,705.5,871.64,670.09
2018,9,15,10,0,912.0,91.0,3.9,21.7,740.0,899.47,686.65
2018,9,15,10,15,920.5,92.0,3.95,22.0,768.5,923.2,701.24
2018,9,15,10,30,929.0,93.0,4.0,22.3,797.0,943.75,713.7
2018,9,15,10,45,935.5,92.5,4.0,22.65,818.0,957.53,721.17
2018,9,15,11,0,942.0,92.0,4.0,23.0,839.0,967.84,726.43
2018,9,15,11,15,945.5,92.0,4.1,23.15,852.0,972.38,729.06
2018,9,15,11,30,949.0,92.0,4.2,23.3,865.0,973.29,729.41
2018,9,15,11,45,950.5,92.5,4.25,23.45,870.5,969.24,726.27
2018,9,15,12,0,952.0,93.0,4.3,23.6,876.0,961.54,720.83
2018,9,15,12,15,951.0,93.0,4.35,23.55,872.5,947.45,711.75
2018,9,15,12,30,950.0,93.0,4.4,23.5,869.0,929.87,700.39
2018,9,15,12,45,947.5,92.5,4.45,23.45,857.5,907.07,685.51
2018,9,15,13,0,945.0,92.0,4.5,23.4,846.0,881.02,668.51
2018,9,15,13,15,941.5,91.0,4.5,23.3,827.0,850.53,648.23
2018,9,15,13,30,938.0,90.0,4.5,23.2,808.0,817.11,625.84
2018,9,15,13,45,932.0,89.0,4.55,23.05,781.5,779.08,600.45
2018,9,15,14,0,926.0,88.0,4.6,22.9,755.0,738.63,573.06
2018,9,15,14,15,917.5,85.5,4.55,22.7,721.0,692.8,540.71
2018,9,15,14,30,909.0,83.0,4.5,22.5,687.0,645.18,504.68
2018,9,15,14,45,897.0,81.5,4.5,22.3,647.5,594.98,465.93
2018,9,15,15,0,885.0,80.0,4.5,22.1,608.0,543.76,425.27
2018,9,15,15,15,868.0,77.5,4.5,22.1,562.5,488.43,379.97
2018,9,15,15,30,851.0,75.0,4.5,22.1,517.0,433.12,333.37
2018,9,15,15,45,829.5,71.5,4.45,21.4,468.0,373.65,283.06
2018,9,15,16,0,808.0,68.0,4.4,20.7,419.0,316.85,233.44
2018,9,15,16,15,778.5,64.0,4.3,20.15,367.5,258.91,182.15
2018,9,15,16,30,749.0,60.0,4.2,19.6,316.0,203.52,133.23
2018,9,15,16,45,703.5,55.0,4.15,19.1,263.5,147.77,86.83
2018,9,15,17,0,658.0,50.0,4.1,18.6,211.0,96.98,49.66
2018,9,15,17,15,568.0,44.5,3.8,17.95,159.5,47.27,23.69
2018,9,15,17,30,478.0,39.0,3.5,17.3,108.0,28.95,19.29
2018,9,15,17,45,326.5,28.5,3.25,16.65,67.0,22.1,11.83
2018,9,15,18,0,175.0,18.0,3.0,16.0,26.0,17.69,0.0
2018,9,15,18,15,87.5,9.0,2.8,15.55,13.0,8.85,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,11.5,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.0,18.0,43.91,0.0
2018,9,16,6,15,308.5,24.0,1.7,13.0,54.5,114.68,55.75
2018,9,16,6,30,465.0,34.0,2.0,14.0,91.0,194.07,140.54
2018,9,16,6,45,549.5,40.5,2.35,15.0,140.0,254.94,196.14
2018,9,16,7,0,634.0,47.0,2.7,16.0,189.0,326.91,259.4
2018,9,16,7,15,686.5,52.0,2.7,16.6,242.0,389.97,314.25
2018,9,16,7,30,739.0,57.0,2.7,17.2,295.0,456.97,370.17
2018,9,16,7,45,773.5,60.0,2.75,17.85,347.0,514.99,417.09
2018,9,16,8,0,808.0,63.0,2.8,18.5,399.0,574.37,463.29
2018,9,16,8,15,832.5,66.0,2.75,19.05,449.0,624.38,500.69
2018,9,16,8,30,857.0,69.0,2.7,19.6,499.0,677.74,537.63
2018,9,16,8,45,874.5,71.5,2.7,20.2,545.5,724.84,568.78
2018,9,16,9,0,892.0,74.0,2.7,20.8,592.0,770.53,598.3
2018,9,16,9,15,904.5,75.5,2.7,21.3,632.5,809.37,622.68
2018,9,16,9,30,917.0,77.0,2.7,21.8,673.0,845.93,645.18
2018,9,16,9,45,926.0,78.5,2.7,22.35,707.5,877.01,663.52
2018,9,16,10,0,935.0,80.0,2.7,22.9,742.0,905.18,679.77
2018,9,16,10,15,941.5,81.5,2.7,23.3,770.5,928.06,692.78
2018,9,16,10,30,948.0,83.0,2.7,23.7,799.0,947.63,703.6
2018,9,16,10,45,952.0,84.0,2.7,24.15,819.0,960.92,710.19
2018,9,16,11,0,956.0,85.0,2.7,24.6,839.0,970.63,714.56
2018,9,16,11,15,958.5,85.0,2.75,24.9,851.5,974.23,715.92
2018,9,16,11,30,961.0,85.0,2.8,25.2,864.0,974.15,715.05
2018,9,16,11,45,962.0,85.5,2.8,25.55,869.0,969.53,710.81
2018,9,16,12,0,963.0,86.0,2.8,25.9,874.0,961.23,704.34
2018,9,16,12,15,960.5,87.0,2.8,26.05,870.0,946.69,694.5
2018,9,16,12,30,958.0,88.0,2.8,26.2,866.0,928.65,682.5
2018,9,16,12,45,953.0,89.0,2.85,26.35,854.0,905.07,667.31
2018,9,16,13,0,948.0,90.0,2.9,26.5,842.0,878.32,650.04
2018,9,16,13,15,943.5,89.0,2.95,26.55,822.5,846.89,629.83
2018,9,16,13,30,939.0,88.0,3.0,26.6,803.0,812.58,607.56
2018,9,16,13,45,932.5,87.0,3.05,26.6,776.0,774.1,582.38
2018,9,16,14,0,926.0,86.0,3.1,26.6,749.0,733.24,555.3
2018,9,16,14,15,916.5,84.5,3.15,26.4,715.0,687.72,524.48
2018,9,16,14,30,907.0,83.0,3.2,26.2,681.0,640.49,490.1
2018,9,16,14,45,894.5,81.0,3.25,26.05,641.0,589.58,451.93
2018,9,16,15,0,882.0,79.0,3.3,25.9,601.0,537.72,411.86
2018,9,16,15,15,864.5,76.5,3.3,25.9,555.5,482.32,367.55
2018,9,16,15,30,847.0,74.0,3.3,25.9,510.0,427.0,321.98
2018,9,16,15,45,824.0,71.0,3.35,25.05,461.0,367.73,273.16
2018,9,16,16,0,801.0,68.0,3.4,24.2,412.0,311.29,225.01
2018,9,16,16,15,768.5,64.0,3.35,23.55,360.0,253.06,174.62
2018,9,16,16,30,736.0,60.0,3.3,22.9,308.0,197.75,126.88
2018,9,16,16,45,687.5,55.0,3.3,22.2,255.5,142.5,82.05
2018,9,16,17,0,639.0,50.0,3.3,21.5,203.0,92.6,46.7
2018,9,16,17,15,560.5,43.5,3.0,20.6,153.5,43.69,22.0
2018,9,16,17,30,482.0,37.0,2.7,19.7,104.0,27.42,17.7
2018,9,16,17,45,327.0,27.0,2.45,18.75,64.0,20.96,10.29
2018,9,16,18,0,172.0,17.0,2.2,17.8,24.0,16.71,0.0
2018,9,16,18,15,86.0,8.5,2.05,17.25,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,1.6,12.55,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,1.7,13.0,17.0,43.12,0.0
2018,9,17,6,15,305.0,23.5,2.0,13.7,53.0,112.31,49.58
2018,9,17,6,30,461.0,33.0,2.3,14.4,89.0,191.14,137.64
2018,9,17,6,45,530.0,40.5,2.55,15.15,135.0,249.44,191.7
2018,9,17,7,0,599.0,48.0,2.8,15.9,181.0,312.55,248.14
2018,9,17,7,15,651.0,54.0,2.75,16.45,233.0,374.64,302.28
2018,9,17,7,30,703.0,60.0,2.7,17.0,285.0,440.68,357.55
2018,9,17,7,45,694.0,71.5,2.7,17.6,325.5,484.01,392.76
2018,9,17,8,0,685.0,83.0,2.7,18.2,366.0,523.12,423.17
2018,9,17,8,15,594.5,111.0,2.65,18.75,378.5,525.12,422.78
2018,9,17,8,30,504.0,139.0,2.6,19.3,391.0,513.41,411.4
2018,9,17,8,45,515.0,154.0,2.6,19.85,432.0,556.55,442.7
2018,9,17,9,0,526.0,169.0,2.6,20.4,473.0,598.77,472.22
2018,9,17,9,15,715.0,124.5,2.6,20.95,568.5,719.58,560.57
2018,9,17,9,30,904.0,80.0,2.6,21.5,664.0,836.75,639.78
2018,9,17,9,45,909.0,84.0,2.6,22.05,698.0,866.83,656.79
2018,9,17,10,0,914.0,88.0,2.6,22.6,732.0,893.84,672.32
2018,9,17,10,15,922.0,88.5,2.65,23.1,760.0,916.43,685.34
2018,9,17,10,30,930.0,89.0,2.7,23.6,788.0,935.83,696.26
2018,9,17,10,45,935.5,90.0,2.7,24.1,809.0,950.17,703.47
2018,9,17,11,0,941.0,91.0,2.7,24.6,830.0,961.02,708.48
2018,9,17,11,15,943.5,91.5,2.8,24.85,842.5,965.0,710.65
2018,9,17,11,30,946.0,92.0,2.9,25.1,855.0,965.34,710.61
2018,9,17,11,45,947.5,91.5,3.0,25.35,859.5,960.05,706.99
2018,9,17,12,0,949.0,91.0,3.1,25.6,864.0,951.14,701.11
2018,9,17,12,15,946.5,92.5,3.25,25.6,860.5,937.19,693.04
2018,9,17,12,30,944.0,94.0,3.4,25.6,857.0,919.79,682.67
2018,9,17,12,45,939.0,94.5,3.5,25.6,844.5,895.87,667.6
2018,9,17,13,0,934.0,95.0,3.6,25.6,832.0,868.83,650.39
2018,9,17,13,15,930.5,94.0,3.7,25.4,813.0,838.47,631.32
2018,9,17,13,30,927.0,93.0,3.8,25.2,794.0,805.23,610.08
2018,9,17,13,45,921.5,90.5,3.9,25.0,767.0,766.28,584.61
2018,9,17,14,0,916.0,88.0,4.0,24.8,740.0,724.93,557.12
2018,9,17,14,15,908.0,86.5,4.05,24.4,707.0,680.74,526.61
2018,9,17,14,30,900.0,85.0,4.1,24.0,674.0,634.73,492.69
2018,9,17,14,45,889.5,82.0,4.15,23.6,634.5,584.24,454.42
2018,9,17,15,0,879.0,79.0,4.2,23.2,595.0,532.65,414.08
2018,9,17,15,15,861.5,77.0,4.2,23.2,550.0,477.9,369.31
2018,9,17,15,30,844.0,75.0,4.2,23.2,505.0,423.22,323.31
2018,9,17,15,45,821.0,71.5,4.25,22.05,455.5,363.69,273.66
2018,9,17,16,0,798.0,68.0,4.3,20.9,406.0,306.99,224.71
2018,9,17,16,15,766.0,64.5,4.2,20.15,355.0,249.63,174.17
2018,9,17,16,30,734.0,61.0,4.1,19.4,304.0,195.14,126.43
2018,9,17,16,45,683.0,56.0,4.0,18.65,251.5,139.86,81.29
2018,9,17,17,0,632.0,51.0,3.9,17.9,199.0,90.25,46.32
2018,9,17,17,15,546.5,44.5,3.7,17.2,149.0,41.83,22.55
2018,9,17,17,30,461.0,38.0,3.5,16.5,99.0,28.67,18.96
2018,9,17,17,45,304.0,27.0,3.3,15.75,60.0,21.29,9.96
2018,9,17,18,0,147.0,16.0,3.1,15.0,21.0,15.73,0.0
2018,9,17,18,15,73.5,8.0,3.05,14.7,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.4,13.35,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.5,13.5,15.0,32.55,0.0
2018,9,18,6,15,241.5,25.5,2.6,13.85,49.0,97.22,37.67
2018,9,18,6,30,382.0,38.0,2.7,14.2,83.0,171.61,123.62
2018,9,18,6,45,471.5,46.5,2.75,14.55,130.5,234.45,180.72
2018,9,18,7,0,561.0,55.0,2.8,14.9,178.0,306.16,243.92
2018,9,18,7,15,618.5,61.0,2.75,15.4,229.5,368.62,298.44
2018,9,18,7,30,676.0,67.0,2.7,15.9,281.0,435.67,354.75
2018,9,18,7,45,715.0,71.5,2.65,16.45,333.0,492.71,401.19
2018,9,18,8,0,754.0,76.0,2.6,17.0,385.0,553.82,448.92
2018,9,18,8,15,781.5,79.5,2.6,17.6,434.5,607.76,489.56
2018,9,18,8,30,809.0,83.0,2.6,18.2,484.0,661.76,528.51
2018,9,18,8,45,830.0,84.5,2.55,18.8,529.5,708.48,559.45
2018,9,18,9,0,851.0,86.0,2.5,19.4,575.0,754.08,588.9
2018,9,18,9,15,866.5,88.0,2.55,19.95,616.0,789.83,611.53
2018,9,18,9,30,882.0,90.0,2.6,20.5,657.0,828.1,635.72
2018,9,18,9,45,894.5,90.5,2.6,21.1,692.0,859.89,654.63
2018,9,18,10,0,907.0,91.0,2.6,21.7,727.0,889.05,671.6
2018,9,18,10,15,914.5,92.0,2.6,22.15,755.0,911.52,684.33
2018,9,18,10,30,922.0,93.0,2.6,22.6,783.0,930.8,694.95
2018,9,18,10,45,927.0,93.5,2.6,23.05,803.0,943.95,701.54
2018,9,18,11,0,932.0,94.0,2.6,23.5,823.0,953.62,705.96
2018,9,18,11,15,935.0,94.5,2.6,23.85,835.5,957.93,707.24
2018,9,18,11,30,938.0,95.0,2.6,24.2,848.0,958.63,706.33
2018,9,18,11,45,938.5,95.5,2.6,24.6,852.5,953.43,701.59
2018,9,18,12,0,939.0,96.0,2.6,25.0,857.0,944.65,694.68
2018,9,18,12,15,936.5,96.5,2.65,25.2,852.5,929.67,684.81
2018,9,18,12,30,934.0,97.0,2.7,25.4,848.0,911.28,672.8
2018,9,18,12,45,929.0,97.5,2.75,25.65,835.5,887.48,657.12
2018,9,18,13,0,924.0,98.0,2.8,25.9,823.0,860.59,639.42
2018,9,18,13,15,920.0,97.0,2.9,25.95,804.0,830.02,620.0
2018,9,18,13,30,916.0,96.0,3.0,26.0,785.0,796.64,598.5
2018,9,18,13,45,909.0,94.5,3.05,26.1,758.0,757.91,572.71
2018,9,18,14,0,902.0,93.0,3.1,26.2,731.0,716.92,545.12
2018,9,18,14,15,892.0,91.5,3.2,25.95,697.0,671.91,514.01
2018,9,18,14,30,882.0,90.0,3.3,25.7,663.0,625.31,480.06
2018,9,18,14,45,868.0,88.0,3.4,25.5,623.0,574.6,441.94
2018,9,18,15,0,854.0,86.0,3.5,25.3,583.0,523.15,402.02
2018,9,18,15,15,835.5,83.0,3.5,25.3,537.5,466.99,356.85
2018,9,18,15,30,817.0,80.0,3.5,25.3,492.0,411.97,311.22
2018,9,18,15,45,791.5,76.5,3.55,24.35,443.0,354.54,263.65
2018,9,18,16,0,766.0,73.0,3.6,23.4,394.0,298.74,215.97
2018,9,18,16,15,729.0,69.0,3.6,22.55,342.5,241.55,166.69
2018,9,18,16,30,692.0,65.0,3.6,21.7,291.0,187.88,120.72
2018,9,18,16,45,637.0,60.0,3.6,20.85,239.5,132.43,76.47
2018,9,18,17,0,582.0,55.0,3.6,20.0,188.0,85.1,44.08
2018,9,18,17,15,490.5,47.5,3.45,19.0,139.5,41.4,24.22
2018,9,18,17,30,399.0,40.0,3.3,18.0,91.0,30.95,20.65
2018,9,18,17,45,253.5,27.5,3.2,17.0,54.5,22.16,9.42
2018,9,18,18,0,108.0,15.0,3.1,16.0,18.0,14.74,0.0
2018,9,18,18,15,54.0,7.5,2.95,15.5,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
