Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,5,45,30.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,9,19,6,0,61.0,10.0,1.4,12.0,11.0,21.7,0.0
2018,9,19,6,15,190.5,25.0,1.65,12.75,44.0,83.63,26.77
2018,9,19,6,30,320.0,40.0,1.9,13.5,77.0,154.04,110.75
2018,9,19,6,45,416.0,50.5,2.15,14.2,124.0,218.08,168.04
2018,9,19,7,0,512.0,61.0,2.4,14.9,171.0,291.74,232.12
2018,9,19,7,15,574.5,67.5,2.25,15.45,222.5,354.68,286.48
2018,9,19,7,30,637.0,74.0,2.1,16.0,274.0,422.68,342.9
2018,9,19,7,45,680.0,79.0,1.95,16.6,326.0,482.68,390.8
2018,9,19,8,0,723.0,84.0,1.8,17.2,378.0,545.0,438.38
2018,9,19,8,15,753.0,88.0,1.6,18.0,428.0,597.4,475.84
2018,9,19,8,30,783.0,92.0,1.4,18.8,478.0,652.51,513.33
2018,9,19,8,45,805.0,95.0,1.2,19.6,524.5,700.65,542.53
2018,9,19,9,0,827.0,98.0,1.0,20.4,571.0,747.8,569.44
2018,9,19,9,15,842.5,100.5,1.05,21.4,611.5,787.94,593.23
2018,9,19,9,30,858.0,103.0,1.1,22.4,652.0,826.11,615.34
2018,9,19,9,45,869.0,105.5,1.2,23.35,687.0,858.24,633.96
2018,9,19,10,0,880.0,108.0,1.3,24.3,722.0,882.48,647.3
2018,9,19,10,15,888.0,109.5,1.5,25.35,750.0,905.29,660.78
2018,9,19,10,30,896.0,111.0,1.7,26.4,778.0,925.0,672.11
2018,9,19,10,45,901.0,112.5,1.95,27.4,798.5,938.77,680.22
2018,9,19,11,0,906.0,114.0,2.2,28.4,819.0,949.16,686.06
2018,9,19,11,15,909.0,115.0,2.35,28.95,832.0,953.73,688.36
2018,9,19,11,30,912.0,116.0,2.5,29.5,845.0,954.77,688.52
2018,9,19,11,45,913.0,116.5,2.65,30.0,849.5,949.95,685.12
2018,9,19,12,0,914.0,117.0,2.8,30.5,854.0,941.63,679.55
2018,9,19,12,15,913.0,116.5,2.85,30.7,850.0,927.03,670.04
2018,9,19,12,30,912.0,116.0,2.9,30.9,846.0,909.08,658.48
2018,9,19,12,45,908.5,116.0,3.0,31.15,834.0,886.27,644.01
2018,9,19,13,0,905.0,116.0,3.1,31.4,822.0,860.4,627.51
2018,9,19,13,15,899.5,115.0,3.15,31.4,802.0,828.99,607.61
2018,9,19,13,30,894.0,114.0,3.2,31.4,782.0,794.93,585.83
2018,9,19,13,45,886.0,111.5,3.25,31.45,754.0,755.06,559.81
2018,9,19,14,0,878.0,109.0,3.3,31.5,726.0,713.08,532.0
2018,9,19,14,15,866.5,107.0,3.3,31.35,691.5,667.97,500.07
2018,9,19,14,30,855.0,105.0,3.3,31.2,657.0,620.51,465.71
2018,9,19,14,45,839.0,102.5,3.35,31.05,616.0,568.92,427.59
2018,9,19,15,0,823.0,100.0,3.4,30.9,575.0,516.88,388.01
2018,9,19,15,15,802.0,97.0,3.4,30.9,529.5,461.89,344.77
2018,9,19,15,30,781.0,94.0,3.4,30.9,484.0,407.52,300.8
2018,9,19,15,45,751.5,90.0,3.45,30.15,434.5,350.12,254.38
2018,9,19,16,0,722.0,86.0,3.5,29.4,385.0,292.95,206.98
2018,9,19,16,15,681.0,80.5,3.35,28.6,333.0,235.7,159.22
2018,9,19,16,30,640.0,75.0,3.2,27.8,281.0,182.47,115.23
2018,9,19,16,45,579.5,68.0,3.0,27.0,229.0,129.72,74.8
2018,9,19,17,0,519.0,61.0,2.8,26.2,177.0,83.83,44.65
2018,9,19,17,15,426.0,51.0,2.55,24.85,129.5,42.0,29.93
2018,9,19,17,30,333.0,41.0,2.3,23.5,82.0,32.36,21.15
2018,9,19,17,45,205.5,27.0,2.05,22.15,48.5,21.19,7.0
2018,9,19,18,0,78.0,13.0,1.8,20.8,15.0,12.78,0.0
2018,9,19,18,15,39.0,6.5,1.7,20.1,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.15,13.85,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.1,14.0,11.0,23.55,0.0
2018,9,20,6,15,209.0,24.0,1.25,15.1,44.0,85.96,20.34
2018,9,20,6,30,347.0,38.0,1.4,16.2,77.0,159.82,112.76
2018,9,20,6,45,443.5,47.5,1.55,17.35,124.5,224.14,169.78
2018,9,20,7,0,540.0,57.0,1.7,18.5,172.0,298.1,232.81
2018,9,20,7,15,600.5,64.0,1.75,19.3,224.0,361.85,286.86
2018,9,20,7,30,661.0,71.0,1.8,20.1,276.0,430.48,342.8
2018,9,20,7,45,702.0,76.0,1.85,20.9,328.5,490.36,389.99
2018,9,20,8,0,743.0,81.0,1.9,21.7,381.0,550.09,435.33
2018,9,20,8,15,772.0,85.0,1.9,22.5,431.0,604.96,475.1
2018,9,20,8,30,801.0,89.0,1.9,23.3,481.0,660.02,513.55
2018,9,20,8,45,822.0,91.5,1.9,24.15,527.0,707.43,543.69
2018,9,20,9,0,843.0,94.0,1.9,25.0,573.0,753.72,572.28
2018,9,20,9,15,859.5,96.0,1.9,25.8,614.5,794.48,596.56
2018,9,20,9,30,876.0,98.0,1.9,26.6,656.0,828.34,615.76
2018,9,20,9,45,889.0,99.5,1.9,27.4,692.0,861.28,634.12
2018,9,20,10,0,902.0,101.0,1.9,28.2,728.0,891.61,650.51
2018,9,20,10,15,910.0,102.5,1.95,28.9,756.0,914.73,662.87
2018,9,20,10,30,918.0,104.0,2.0,29.6,784.0,934.67,673.23
2018,9,20,10,45,923.5,104.5,2.05,30.25,804.5,947.97,679.52
2018,9,20,11,0,929.0,105.0,2.1,30.9,825.0,957.81,683.76
2018,9,20,11,15,932.5,106.0,2.1,31.5,838.0,962.84,684.69
2018,9,20,11,30,936.0,107.0,2.1,32.1,851.0,964.25,683.52
2018,9,20,11,45,937.0,107.0,2.1,32.65,855.5,958.73,678.31
2018,9,20,12,0,938.0,107.0,2.1,33.2,860.0,949.62,671.05
2018,9,20,12,15,937.0,107.0,2.15,33.45,856.0,935.21,661.93
2018,9,20,12,30,936.0,107.0,2.2,33.7,852.0,917.34,650.75
2018,9,20,12,45,933.5,105.5,2.2,33.95,839.5,893.31,635.28
2018,9,20,13,0,931.0,104.0,2.2,34.2,827.0,866.1,617.85
2018,9,20,13,15,926.0,103.5,2.25,34.25,807.0,834.89,598.75
2018,9,20,13,30,921.0,103.0,2.3,34.3,787.0,800.9,577.71
2018,9,20,13,45,913.5,101.5,2.35,34.4,759.5,761.49,552.79
2018,9,20,14,0,906.0,100.0,2.4,34.5,732.0,719.84,526.13
2018,9,20,14,15,896.0,97.5,2.4,34.4,697.0,673.57,494.34
2018,9,20,14,30,886.0,95.0,2.4,34.3,662.0,625.7,460.48
2018,9,20,14,45,871.5,93.0,2.4,34.2,621.5,574.07,423.0
2018,9,20,15,0,857.0,91.0,2.4,34.1,581.0,521.8,383.93
2018,9,20,15,15,837.5,87.5,2.4,34.1,535.0,465.41,340.56
2018,9,20,15,30,818.0,84.0,2.4,34.1,489.0,409.42,296.18
2018,9,20,15,45,791.0,80.5,2.35,33.5,439.0,351.53,249.8
2018,9,20,16,0,764.0,77.0,2.3,32.9,389.0,295.43,203.63
2018,9,20,16,15,726.0,72.0,2.05,31.85,336.5,237.42,155.98
2018,9,20,16,30,688.0,67.0,1.8,30.8,284.0,180.91,110.1
2018,9,20,16,45,630.0,61.0,1.5,29.7,232.0,126.87,69.51
2018,9,20,17,0,572.0,55.0,1.2,28.6,180.0,79.32,39.42
2018,9,20,17,15,479.5,46.5,1.2,27.25,131.5,36.11,24.63
2018,9,20,17,30,387.0,38.0,1.2,25.9,83.0,29.78,18.66
2018,9,20,17,45,244.5,25.0,1.2,24.5,48.5,20.35,4.31
2018,9,20,18,0,102.0,12.0,1.2,23.1,14.0,11.8,0.0
2018,9,20,18,15,51.0,6.0,1.2,22.65,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,20.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,40.0,4.5,1.25,16.0,5.0,0.0,0.0
2018,9,21,6,0,80.0,9.0,1.2,16.0,10.0,24.2,0.0
2018,9,21,6,15,223.0,22.0,1.5,17.05,42.5,86.73,11.8
2018,9,21,6,30,366.0,35.0,1.8,18.1,75.0,162.12,112.67
2018,9,21,6,45,460.0,44.0,2.05,19.15,122.0,225.59,169.5
2018,9,21,7,0,554.0,53.0,2.3,20.2,169.0,298.54,231.96
2018,9,21,7,15,612.5,59.0,2.3,21.0,220.5,360.7,284.89
2018,9,21,7,30,671.0,65.0,2.3,21.8,272.0,427.55,339.54
2018,9,21,7,45,710.0,70.0,2.25,22.6,323.5,484.58,384.52
2018,9,21,8,0,749.0,75.0,2.2,23.4,375.0,545.69,430.62
2018,9,21,8,15,775.5,79.0,2.15,24.45,424.5,599.05,468.67
2018,9,21,8,30,802.0,83.0,2.1,25.5,474.0,652.39,505.07
2018,9,21,8,45,822.0,85.5,2.1,26.5,519.0,698.98,534.27
2018,9,21,9,0,842.0,88.0,2.1,27.5,564.0,744.4,561.92
2018,9,21,9,15,856.0,91.0,2.05,28.45,604.5,784.2,584.81
2018,9,21,9,30,870.0,94.0,2.0,29.4,645.0,817.03,602.53
2018,9,21,9,45,879.0,97.0,2.0,30.35,679.5,848.07,619.21
2018,9,21,10,0,888.0,100.0,2.0,31.3,714.0,876.34,633.85
2018,9,21,10,15,895.5,101.5,1.95,31.8,741.5,898.69,645.21
2018,9,21,10,30,903.0,103.0,1.9,32.3,769.0,917.91,654.55
2018,9,21,10,45,908.0,103.5,1.9,32.85,788.5,930.52,660.13
2018,9,21,11,0,913.0,104.0,1.9,33.4,808.0,939.74,663.7
2018,9,21,11,15,916.0,105.0,2.0,33.7,820.5,944.2,666.19
2018,9,21,11,30,919.0,106.0,2.1,34.0,833.0,945.12,666.6
2018,9,21,11,45,920.0,106.5,2.15,34.3,837.5,940.15,662.95
2018,9,21,12,0,921.0,107.0,2.2,34.6,842.0,931.65,657.25
2018,9,21,12,15,917.5,107.5,2.25,34.65,837.0,915.73,647.66
2018,9,21,12,30,914.0,108.0,2.3,34.7,832.0,896.5,636.09
2018,9,21,12,45,907.5,109.0,2.4,34.8,818.5,872.1,621.51
2018,9,21,13,0,901.0,110.0,2.5,34.9,805.0,844.77,604.97
2018,9,21,13,15,895.5,109.0,2.55,34.75,785.0,813.4,585.96
2018,9,21,13,30,890.0,108.0,2.6,34.6,765.0,779.38,565.07
2018,9,21,13,45,882.0,106.0,2.65,34.45,737.5,740.11,540.44
2018,9,21,14,0,874.0,104.0,2.7,34.3,710.0,698.73,513.79
2018,9,21,14,15,862.5,102.5,2.75,34.0,676.0,654.2,483.22
2018,9,21,14,30,851.0,101.0,2.8,33.7,642.0,607.41,450.21
2018,9,21,14,45,835.5,98.5,2.85,33.4,601.5,556.32,413.13
2018,9,21,15,0,820.0,96.0,2.9,33.1,561.0,504.76,374.51
2018,9,21,15,15,799.0,92.5,2.9,33.1,515.5,449.54,331.48
2018,9,21,15,30,778.0,89.0,2.9,33.1,470.0,394.96,287.71
2018,9,21,15,45,750.0,85.0,2.9,32.0,421.0,338.44,242.57
2018,9,21,16,0,722.0,81.0,2.9,30.9,372.0,282.09,196.33
2018,9,21,16,15,682.5,75.0,2.85,30.0,320.5,225.06,149.15
2018,9,21,16,30,643.0,69.0,2.8,29.1,269.0,171.89,105.69
2018,9,21,16,45,583.5,62.5,2.75,28.15,218.0,120.06,66.76
2018,9,21,17,0,524.0,56.0,2.7,27.2,167.0,74.95,38.45
2018,9,21,17,15,430.0,46.5,2.4,25.85,121.0,34.65,23.5
2018,9,21,17,30,336.0,37.0,2.1,24.5,75.0,29.17,18.09
2018,9,21,17,45,202.0,23.5,1.85,23.15,43.0,19.16,0.9
2018,9,21,18,0,68.0,10.0,1.6,21.8,11.0,9.83,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.0,1.35,12.5,4.5,0.0,0.0
2018,9,22,6,0,60.0,8.0,1.4,12.7,9.0,19.31,0.0
2018,9,22,6,15,191.5,22.5,1.5,13.4,40.0,78.6,1.04
2018,9,22,6,30,323.0,37.0,1.6,14.1,71.0,150.55,105.61
2018,9,22,6,45,291.5,38.5,1.75,14.8,82.5,159.34,121.26
2018,9,22,7,0,260.0,40.0,1.9,15.5,94.0,159.3,125.62
2018,9,22,7,15,130.0,50.5,1.8,16.45,77.5,118.48,94.15
2018,9,22,7,30,0.0,61.0,1.7,17.4,61.0,58.95,44.09
2018,9,22,7,45,0.0,81.0,1.65,18.3,81.0,79.04,60.67
2018,9,22,8,0,0.0,101.0,1.6,19.2,101.0,99.23,76.89
2018,9,22,8,15,2.0,123.5,1.55,20.35,124.5,123.32,95.9
2018,9,22,8,30,4.0,146.0,1.5,21.5,148.0,147.58,114.59
2018,9,22,8,45,40.0,183.5,1.45,22.6,206.0,218.84,170.76
2018,9,22,9,0,76.0,221.0,1.4,23.7,264.0,287.48,222.94
2018,9,22,9,15,395.5,181.5,1.45,24.7,428.5,521.03,402.74
2018,9,22,9,30,715.0,142.0,1.5,25.7,593.0,750.8,564.74
2018,9,22,9,45,797.5,123.5,1.55,26.7,651.5,812.49,601.0
2018,9,22,10,0,880.0,105.0,1.6,27.7,710.0,872.86,637.13
2018,9,22,10,15,889.0,106.0,1.65,28.55,738.0,895.7,648.69
2018,9,22,10,30,898.0,107.0,1.7,29.4,766.0,915.49,658.64
2018,9,22,10,45,904.0,108.0,1.8,30.25,786.5,929.38,665.44
2018,9,22,11,0,910.0,109.0,1.9,31.1,807.0,939.88,670.18
2018,9,22,11,15,913.5,110.0,2.0,31.6,820.0,944.66,672.36
2018,9,22,11,30,917.0,111.0,2.1,32.1,833.0,945.9,672.44
2018,9,22,11,45,918.5,111.0,2.2,32.55,837.5,940.74,668.73
2018,9,22,12,0,920.0,111.0,2.3,33.0,842.0,932.05,662.92
2018,9,22,12,15,922.0,109.0,2.4,33.05,838.5,918.2,654.98
2018,9,22,12,30,924.0,107.0,2.5,33.1,835.0,900.9,644.89
2018,9,22,12,45,924.5,104.5,2.6,33.15,823.5,878.42,631.47
2018,9,22,13,0,925.0,102.0,2.7,33.2,812.0,852.68,615.88
2018,9,22,13,15,919.5,101.5,2.8,33.0,792.0,821.14,596.98
2018,9,22,13,30,914.0,101.0,2.9,32.8,772.0,786.88,576.08
2018,9,22,13,45,905.0,99.5,3.0,32.6,743.5,746.57,550.81
2018,9,22,14,0,896.0,98.0,3.1,32.4,715.0,704.17,523.53
2018,9,22,14,15,884.5,96.0,3.15,32.05,680.0,657.81,491.31
2018,9,22,14,30,873.0,94.0,3.2,31.7,645.0,610.01,457.13
2018,9,22,14,45,858.0,92.0,3.25,31.3,604.5,558.72,419.45
2018,9,22,15,0,843.0,90.0,3.3,30.9,564.0,506.88,380.1
2018,9,22,15,15,822.5,87.0,3.3,30.9,518.0,451.3,336.07
2018,9,22,15,30,802.0,84.0,3.3,30.9,472.0,396.27,291.21
2018,9,22,15,45,774.5,79.5,3.25,29.85,422.5,338.26,244.07
2018,9,22,16,0,747.0,75.0,3.2,28.8,373.0,282.16,197.19
2018,9,22,16,15,708.0,70.5,3.1,27.9,321.5,225.64,149.74
2018,9,22,16,30,669.0,66.0,3.0,27.0,270.0,170.75,104.49
2018,9,22,16,45,609.5,59.5,2.9,26.1,218.5,117.68,64.51
2018,9,22,17,0,550.0,53.0,2.8,25.2,167.0,71.29,35.79
2018,9,22,17,15,452.0,44.0,2.5,24.0,120.0,32.68,21.99
2018,9,22,17,30,354.0,35.0,2.2,22.8,73.0,27.57,16.71
2018,9,22,17,45,212.0,22.0,1.95,21.55,41.5,17.97,0.0
2018,9,22,18,0,70.0,9.0,1.7,20.3,10.0,8.85,0.0
2018,9,22,18,15,35.0,4.5,1.8,19.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,5,45,33.0,4.5,2.15,13.35,4.5,0.0,0.0
2018,9,23,6,0,66.0,9.0,2.3,13.5,9.0,21.35,0.0
2018,9,23,6,15,207.0,22.0,2.5,14.15,40.0,81.04,0.0
2018,9,23,6,30,348.0,35.0,2.7,14.8,71.0,155.59,107.93
2018,9,23,6,45,448.5,43.5,2.9,15.5,117.5,219.62,166.98
2018,9,23,7,0,549.0,52.0,3.1,16.2,164.0,293.67,231.76
2018,9,23,7,15,610.5,58.0,3.1,16.95,215.5,356.67,286.73
2018,9,23,7,30,672.0,64.0,3.1,17.7,267.0,424.65,343.81
2018,9,23,7,45,712.5,68.5,3.1,18.45,318.5,481.75,390.4
2018,9,23,8,0,753.0,73.0,3.1,19.2,370.0,543.05,438.39
2018,9,23,8,15,781.0,76.5,3.05,19.9,419.5,596.76,478.78
2018,9,23,8,30,809.0,80.0,3.0,20.6,469.0,650.55,517.74
2018,9,23,8,45,829.0,83.0,2.95,21.35,514.5,697.76,548.91
2018,9,23,9,0,849.0,86.0,2.9,22.1,560.0,743.77,578.47
2018,9,23,9,15,863.0,88.0,2.9,22.85,600.0,777.77,599.14
2018,9,23,9,30,877.0,90.0,2.9,23.6,640.0,814.2,621.27
2018,9,23,9,45,887.5,92.5,2.85,24.4,674.5,845.93,639.36
2018,9,23,10,0,898.0,95.0,2.8,25.2,709.0,874.92,655.34
2018,9,23,10,15,906.0,96.0,2.8,25.8,736.5,897.15,667.49
2018,9,23,10,30,914.0,97.0,2.8,26.4,764.0,916.23,677.55
2018,9,23,10,45,920.0,97.0,2.8,27.05,784.0,929.14,683.43
2018,9,23,11,0,926.0,97.0,2.8,27.7,804.0,938.61,687.16
2018,9,23,11,15,929.5,97.5,2.85,28.3,816.5,942.86,688.13
2018,9,23,11,30,933.0,98.0,2.9,28.9,829.0,943.52,686.92
2018,9,23,11,45,935.0,98.0,2.9,29.5,833.5,938.7,681.92
2018,9,23,12,0,937.0,98.0,2.9,30.1,838.0,930.28,674.77
2018,9,23,12,15,937.5,96.5,3.0,30.25,834.0,915.41,665.5
2018,9,23,12,30,938.0,95.0,3.1,30.4,830.0,897.07,654.03
2018,9,23,12,45,936.5,94.0,3.15,30.55,818.0,874.19,639.28
2018,9,23,13,0,935.0,93.0,3.2,30.7,806.0,848.08,622.41
2018,9,23,13,15,930.0,92.0,3.3,30.5,786.0,816.14,602.71
2018,9,23,13,30,925.0,91.0,3.4,30.3,766.0,781.42,580.94
2018,9,23,13,45,917.5,89.5,3.45,30.1,738.0,741.83,555.33
2018,9,23,14,0,910.0,88.0,3.5,29.9,710.0,699.99,527.87
2018,9,23,14,15,900.0,86.0,3.55,29.5,675.5,654.06,495.39
2018,9,23,14,30,890.0,84.0,3.6,29.1,641.0,606.54,460.8
2018,9,23,14,45,876.0,82.0,3.6,28.75,600.5,555.5,422.33
2018,9,23,15,0,862.0,80.0,3.6,28.4,560.0,503.72,382.1
2018,9,23,15,15,842.5,77.5,3.6,28.4,514.5,447.39,336.72
2018,9,23,15,30,823.0,75.0,3.6,28.4,469.0,392.31,291.0
2018,9,23,15,45,796.5,71.0,3.45,27.3,419.5,334.14,242.83
2018,9,23,16,0,770.0,67.0,3.3,26.2,370.0,277.72,194.85
2018,9,23,16,15,732.5,63.0,3.15,25.4,319.0,220.89,146.31
2018,9,23,16,30,695.0,59.0,3.0,24.6,268.0,167.65,101.77
2018,9,23,16,45,636.5,53.5,2.8,23.75,216.5,114.62,61.74
2018,9,23,17,0,578.0,48.0,2.6,22.9,165.0,65.71,31.66
2018,9,23,17,15,479.5,40.0,2.3,21.75,118.0,29.34,19.33
2018,9,23,17,30,381.0,32.0,2.0,20.6,71.0,24.97,14.51
2018,9,23,17,45,229.5,20.5,1.7,19.4,40.0,16.76,0.0
2018,9,23,18,0,78.0,9.0,1.4,18.2,9.0,8.85,0.0
2018,9,23,18,15,39.0,4.5,1.45,17.65,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.85,11.7,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.8,11.9,9.0,23.53,0.0
2018,9,24,6,15,234.5,21.0,0.9,12.7,40.5,85.93,0.0
2018,9,24,6,30,391.0,33.0,1.0,13.5,72.0,165.83,113.85
2018,9,24,6,45,495.5,40.5,1.1,14.25,120.5,232.07,175.48
2018,9,24,7,0,600.0,48.0,1.2,15.0,169.0,308.75,241.92
2018,9,24,7,15,661.0,53.5,1.15,15.9,222.0,371.1,295.41
2018,9,24,7,30,722.0,59.0,1.1,16.8,275.0,440.79,352.23
2018,9,24,7,45,762.0,63.0,1.0,17.7,328.0,501.47,399.29
2018,9,24,8,0,802.0,67.0,0.9,18.6,381.0,563.94,445.22
2018,9,24,8,15,827.5,70.0,0.75,19.9,430.5,617.4,480.96
2018,9,24,8,30,853.0,73.0,0.6,21.2,480.0,670.62,513.9
2018,9,24,8,45,872.0,75.0,0.5,22.45,526.0,713.19,537.15
2018,9,24,9,0,891.0,77.0,0.4,23.7,572.0,758.49,561.31
2018,9,24,9,15,902.5,80.0,0.35,25.05,612.5,797.44,580.93
2018,9,24,9,30,914.0,83.0,0.3,26.4,653.0,834.0,598.47
2018,9,24,9,45,922.5,85.5,0.3,27.75,687.5,864.9,612.88
2018,9,24,10,0,931.0,88.0,0.3,29.1,722.0,892.84,625.26
2018,9,24,10,15,938.5,89.5,0.35,29.9,750.0,915.69,636.74
2018,9,24,10,30,946.0,91.0,0.4,30.7,778.0,935.23,646.31
2018,9,24,10,45,951.5,91.0,0.4,31.5,798.0,947.91,650.79
2018,9,24,11,0,957.0,91.0,0.4,32.3,818.0,957.03,653.32
2018,9,24,11,15,960.0,91.5,0.45,32.7,830.5,960.82,654.97
2018,9,24,11,30,963.0,92.0,0.5,33.1,843.0,960.91,654.64
2018,9,24,11,45,964.0,92.5,0.55,33.5,847.0,955.5,651.23
2018,9,24,12,0,965.0,93.0,0.6,33.9,851.0,946.39,645.8
2018,9,24,12,15,962.5,93.5,0.7,34.1,846.5,930.61,638.01
2018,9,24,12,30,960.0,94.0,0.8,34.3,842.0,911.33,628.11
2018,9,24,12,45,955.5,94.5,0.85,34.5,829.0,887.02,614.23
2018,9,24,13,0,951.0,95.0,0.9,34.7,816.0,859.52,598.37
2018,9,24,13,15,944.5,94.0,1.05,34.65,794.5,825.91,580.58
2018,9,24,13,30,938.0,93.0,1.2,34.6,773.0,789.56,560.54
2018,9,24,13,45,929.0,92.5,1.35,34.6,744.5,749.42,537.35
2018,9,24,14,0,920.0,92.0,1.5,34.6,716.0,707.11,511.8
2018,9,24,14,15,908.5,90.0,1.65,34.35,680.5,659.78,480.88
2018,9,24,14,30,897.0,88.0,1.8,34.1,645.0,610.97,447.68
2018,9,24,14,45,881.5,86.0,1.9,33.85,603.5,558.78,410.51
2018,9,24,15,0,866.0,84.0,2.0,33.6,562.0,505.17,370.92
2018,9,24,15,15,845.5,81.0,2.0,33.6,515.5,448.58,327.09
2018,9,24,15,30,825.0,78.0,2.0,33.6,469.0,392.49,282.29
2018,9,24,15,45,794.5,75.0,2.2,32.6,418.5,333.91,235.83
2018,9,24,16,0,764.0,72.0,2.4,31.6,368.0,277.52,189.61
2018,9,24,16,15,720.5,67.0,2.45,30.45,315.0,218.9,141.57
2018,9,24,16,30,677.0,62.0,2.5,29.3,262.0,162.52,96.26
2018,9,24,16,45,613.0,56.0,2.6,28.2,210.0,109.49,57.67
2018,9,24,17,0,549.0,50.0,2.7,27.1,158.0,63.66,31.14
2018,9,24,17,15,444.0,41.0,2.65,25.6,111.5,30.58,19.94
2018,9,24,17,30,339.0,32.0,2.6,24.1,65.0,25.34,14.16
2018,9,24,17,45,193.0,19.0,2.6,22.6,35.5,15.54,0.0
2018,9,24,18,0,47.0,6.0,2.6,21.1,6.0,5.9,0.0
2018,9,24,18,15,23.5,3.0,2.55,20.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.55,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.7,12.8,7.0,17.17,0.0
2018,9,25,6,15,208.0,19.5,0.75,13.55,37.0,77.4,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.3,67.0,155.43,105.06
2018,9,25,6,45,416.5,38.5,0.85,15.1,103.0,201.62,151.57
2018,9,25,7,0,472.0,45.0,0.9,15.9,139.0,253.05,197.71
2018,9,25,7,15,236.0,64.5,0.85,16.75,111.5,189.91,151.41
2018,9,25,7,30,0.0,84.0,0.8,17.6,84.0,83.27,64.09
2018,9,25,7,45,3.5,104.5,0.75,18.4,106.0,106.03,82.88
2018,9,25,8,0,7.0,125.0,0.7,19.2,128.0,129.05,101.18
2018,9,25,8,15,177.5,133.0,0.75,20.4,217.0,263.93,211.06
2018,9,25,8,30,348.0,141.0,0.8,21.6,306.0,403.2,318.45
2018,9,25,8,45,595.5,114.0,0.85,22.75,429.0,565.61,438.89
2018,9,25,9,0,843.0,87.0,0.9,23.9,552.0,736.67,555.48
2018,9,25,9,15,866.0,87.0,0.95,24.85,595.0,774.99,576.39
2018,9,25,9,30,889.0,87.0,1.0,25.8,638.0,816.25,600.45
2018,9,25,9,45,899.0,88.5,1.05,26.75,672.0,846.54,616.92
2018,9,25,10,0,909.0,90.0,1.1,27.7,706.0,874.04,631.54
2018,9,25,10,15,915.5,92.0,1.15,28.5,733.0,896.1,642.99
2018,9,25,10,30,922.0,94.0,1.2,29.3,760.0,914.91,652.41
2018,9,25,10,45,927.0,95.0,1.25,30.1,780.0,927.91,658.25
2018,9,25,11,0,932.0,96.0,1.3,30.9,800.0,937.43,662.05
2018,9,25,11,15,934.0,96.5,1.3,31.6,811.5,940.17,661.3
2018,9,25,11,30,936.0,97.0,1.3,32.3,823.0,939.31,658.54
2018,9,25,11,45,936.5,97.5,1.3,32.95,826.5,933.5,653.04
2018,9,25,12,0,937.0,98.0,1.3,33.6,830.0,924.12,645.54
2018,9,25,12,15,935.5,98.0,1.35,33.85,825.5,908.95,636.36
2018,9,25,12,30,934.0,98.0,1.4,34.1,821.0,890.36,625.16
2018,9,25,12,45,929.5,98.0,1.45,34.35,808.0,865.99,610.38
2018,9,25,13,0,925.0,98.0,1.5,34.6,795.0,838.54,593.65
2018,9,25,13,15,919.5,97.5,1.55,34.65,775.0,806.87,574.64
2018,9,25,13,30,914.0,97.0,1.6,34.7,755.0,772.49,553.73
2018,9,25,13,45,906.0,95.5,1.7,34.75,727.0,732.81,529.51
2018,9,25,14,0,898.0,94.0,1.8,34.8,699.0,690.97,502.81
2018,9,25,14,15,887.5,92.0,1.85,34.6,664.5,645.13,471.65
2018,9,25,14,30,877.0,90.0,1.9,34.4,630.0,597.78,438.48
2018,9,25,14,45,861.5,87.5,2.0,34.2,589.0,546.01,401.31
2018,9,25,15,0,846.0,85.0,2.1,34.0,548.0,492.91,361.83
2018,9,25,15,15,825.0,82.5,2.1,34.0,502.5,437.64,318.84
2018,9,25,15,30,804.0,80.0,2.1,34.0,457.0,382.96,275.0
2018,9,25,15,45,775.0,76.5,2.25,33.1,407.5,325.6,229.23
2018,9,25,16,0,746.0,73.0,2.4,32.2,358.0,270.32,183.78
2018,9,25,16,15,704.5,68.0,2.4,31.05,306.5,213.31,137.11
2018,9,25,16,30,663.0,63.0,2.4,29.9,255.0,158.28,93.09
2018,9,25,16,45,599.5,56.0,2.35,28.8,203.5,105.46,55.1
2018,9,25,17,0,536.0,49.0,2.3,27.7,152.0,59.81,29.25
2018,9,25,17,15,432.0,40.0,2.1,26.15,106.5,29.99,19.32
2018,9,25,17,30,328.0,31.0,1.9,24.6,61.0,24.72,13.15
2018,9,25,17,45,186.5,19.0,1.7,23.1,33.5,18.68,0.0
2018,9,25,18,0,45.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.5,3.5,1.35,20.9,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.2,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.4,6.0,5.9,0.0
2018,9,26,6,15,177.5,19.0,0.95,14.15,33.5,68.87,0.0
2018,9,26,6,30,309.0,32.0,1.1,14.9,61.0,139.65,93.0
2018,9,26,6,45,213.0,38.0,1.25,15.7,64.0,127.63,95.44
2018,9,26,7,0,117.0,44.0,1.4,16.5,67.0,99.7,76.68
2018,9,26,7,15,61.0,66.0,1.35,17.3,78.0,100.08,78.29
2018,9,26,7,30,5.0,88.0,1.3,18.1,89.0,90.22,70.0
2018,9,26,7,45,23.5,115.0,1.2,18.9,123.5,133.16,105.3
2018,9,26,8,0,42.0,142.0,1.1,19.7,158.0,174.1,138.08
2018,9,26,8,15,34.0,155.5,1.05,20.85,169.5,184.16,144.88
2018,9,26,8,30,26.0,169.0,1.0,22.0,181.0,193.59,151.0
2018,9,26,8,45,51.0,199.0,0.95,23.2,226.0,244.32,189.74
2018,9,26,9,0,76.0,229.0,0.9,24.4,271.0,296.59,228.26
2018,9,26,9,15,194.0,238.0,0.85,25.45,355.0,406.88,310.96
2018,9,26,9,30,312.0,247.0,0.8,26.5,439.0,524.06,394.1
2018,9,26,9,45,493.5,208.5,0.75,27.5,532.0,646.66,478.96
2018,9,26,10,0,675.0,170.0,0.7,28.5,625.0,770.76,559.7
2018,9,26,10,15,731.0,157.5,0.7,29.45,668.0,815.39,583.81
2018,9,26,10,30,787.0,145.0,0.7,30.4,711.0,855.39,605.45
2018,9,26,10,45,795.5,146.5,0.7,31.4,731.5,870.46,611.18
2018,9,26,11,0,804.0,148.0,0.7,32.4,752.0,882.5,615.38
2018,9,26,11,15,842.0,133.5,0.75,33.2,775.0,900.54,624.71
2018,9,26,11,30,880.0,119.0,0.8,34.0,798.0,910.31,628.95
2018,9,26,11,45,892.0,114.5,0.85,34.85,805.5,909.46,626.81
2018,9,26,12,0,904.0,110.0,0.9,35.7,813.0,905.05,622.75
2018,9,26,12,15,897.0,113.0,0.9,36.3,807.0,888.63,611.38
2018,9,26,12,30,890.0,116.0,0.9,36.9,801.0,869.07,598.36
2018,9,26,12,45,868.0,123.5,0.9,37.5,783.0,842.2,580.99
2018,9,26,13,0,846.0,131.0,0.9,38.1,765.0,809.58,560.19
2018,9,26,13,15,768.0,156.0,0.9,38.2,720.0,751.42,524.51
2018,9,26,13,30,690.0,181.0,0.9,38.3,675.0,693.57,486.81
2018,9,26,13,45,670.0,179.5,0.9,38.35,644.0,651.95,459.93
2018,9,26,14,0,650.0,178.0,0.9,38.4,613.0,609.76,432.0
2018,9,26,14,15,586.5,186.5,0.9,38.25,564.0,550.29,391.85
2018,9,26,14,30,523.0,195.0,0.9,38.1,515.0,493.18,352.62
2018,9,26,14,45,504.0,186.0,0.9,37.9,477.5,448.2,321.41
2018,9,26,15,0,485.0,177.0,0.9,37.7,440.0,403.94,289.79
2018,9,26,15,15,454.0,167.0,0.9,37.7,396.5,354.55,253.57
2018,9,26,15,30,423.0,157.0,0.9,37.7,353.0,307.57,218.37
2018,9,26,15,45,447.0,134.5,1.25,36.75,321.5,269.35,189.31
2018,9,26,16,0,471.0,112.0,1.6,35.8,290.0,228.2,156.23
2018,9,26,16,15,411.5,102.0,1.6,34.35,241.0,177.94,118.02
2018,9,26,16,30,352.0,92.0,1.6,32.9,192.0,134.07,85.48
2018,9,26,16,45,320.0,76.0,1.65,31.5,153.0,94.17,56.62
2018,9,26,17,0,288.0,60.0,1.7,30.1,114.0,57.99,33.98
2018,9,26,17,15,223.5,45.0,1.9,28.55,79.0,34.21,22.46
2018,9,26,17,30,159.0,30.0,2.1,27.0,44.0,23.32,11.29
2018,9,26,17,45,90.0,17.0,2.3,25.5,24.0,16.71,0.0
2018,9,26,18,0,21.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.5,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.6,5.0,4.91,0.0
2018,9,27,6,15,148.0,19.5,1.5,14.15,31.5,54.04,0.0
2018,9,27,6,30,264.0,34.0,1.7,14.7,58.0,128.89,84.79
2018,9,27,6,45,316.5,39.5,1.85,15.25,87.0,167.07,125.54
2018,9,27,7,0,369.0,45.0,2.0,15.8,116.0,210.72,165.46
2018,9,27,7,15,184.5,51.0,1.9,16.6,86.5,149.73,119.44
2018,9,27,7,30,0.0,57.0,1.8,17.4,57.0,55.08,40.8
2018,9,27,7,45,0.0,81.5,1.75,18.25,81.5,79.79,61.34
2018,9,27,8,0,0.0,106.0,1.7,19.1,106.0,104.79,81.57
2018,9,27,8,15,1.0,116.0,1.65,20.2,116.5,115.13,89.39
2018,9,27,8,30,2.0,126.0,1.6,21.3,127.0,125.61,97.18
2018,9,27,8,45,10.0,155.0,1.55,22.45,160.5,160.96,124.77
2018,9,27,9,0,18.0,184.0,1.5,23.6,194.0,196.91,152.11
2018,9,27,9,15,49.5,225.0,1.45,24.45,255.0,272.27,209.8
2018,9,27,9,30,81.0,266.0,1.4,25.3,316.0,342.8,261.88
2018,9,27,9,45,117.5,276.0,1.35,26.2,352.5,392.91,297.79
2018,9,27,10,0,154.0,286.0,1.3,27.1,389.0,435.48,327.58
2018,9,27,10,15,374.5,248.5,1.35,27.95,512.5,602.65,449.64
2018,9,27,10,30,595.0,211.0,1.4,28.8,636.0,760.57,558.22
2018,9,27,10,45,577.0,228.5,1.45,29.65,650.0,764.29,556.48
2018,9,27,11,0,559.0,246.0,1.5,30.5,664.0,768.53,556.6
2018,9,27,11,15,622.5,224.0,1.55,31.05,696.0,803.11,579.58
2018,9,27,11,30,686.0,202.0,1.6,31.6,728.0,832.74,598.42
2018,9,27,11,45,751.5,173.5,1.65,32.2,752.5,853.64,610.46
2018,9,27,12,0,817.0,145.0,1.7,32.8,777.0,868.06,618.46
2018,9,27,12,15,798.5,152.0,1.75,33.05,766.5,846.62,604.55
2018,9,27,12,30,780.0,159.0,1.8,33.3,756.0,822.65,589.36
2018,9,27,12,45,782.0,154.0,1.85,33.55,744.5,800.83,575.58
2018,9,27,13,0,784.0,149.0,1.9,33.8,733.0,776.18,559.9
2018,9,27,13,15,811.5,133.0,1.95,33.8,723.0,756.87,548.31
2018,9,27,13,30,839.0,117.0,2.0,33.8,713.0,733.28,533.79
2018,9,27,13,45,760.0,140.0,2.05,33.75,664.0,671.73,492.15
2018,9,27,14,0,681.0,163.0,2.1,33.7,615.0,612.55,450.57
2018,9,27,14,15,681.5,151.0,2.2,33.35,583.5,571.13,422.61
2018,9,27,14,30,682.0,139.0,2.3,33.0,552.0,527.98,392.33
2018,9,27,14,45,643.0,140.0,2.4,32.65,508.5,475.35,353.85
2018,9,27,15,0,604.0,141.0,2.5,32.3,465.0,424.87,315.96
2018,9,27,15,15,597.0,128.0,2.5,32.3,425.5,377.03,278.46
2018,9,27,15,30,590.0,115.0,2.5,32.3,386.0,328.95,239.69
2018,9,27,15,45,615.5,97.5,2.75,30.65,352.5,286.82,205.3
2018,9,27,16,0,641.0,80.0,3.0,29.0,319.0,241.27,166.46
2018,9,27,16,15,608.0,74.0,3.05,27.7,273.5,191.06,124.69
2018,9,27,16,30,575.0,68.0,3.1,26.4,228.0,144.09,86.7
2018,9,27,16,45,512.5,60.0,3.2,25.05,180.5,96.08,52.5
2018,9,27,17,0,450.0,52.0,3.3,23.7,133.0,55.24,29.98
2018,9,27,17,15,349.5,41.0,3.3,22.55,91.5,31.67,20.88
2018,9,27,17,30,249.0,30.0,3.3,21.4,50.0,24.49,11.58
2018,9,27,17,45,132.5,16.0,3.3,20.25,26.0,15.73,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.1,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,13.9,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.0,3.0,0.0,0.0
2018,9,28,6,15,9.0,8.0,2.3,14.3,8.5,9.97,0.0
2018,9,28,6,30,6.0,13.0,2.4,14.6,14.0,14.36,4.9
2018,9,28,6,45,3.0,17.0,2.45,14.9,17.5,17.42,8.74
2018,9,28,7,0,0.0,21.0,2.5,15.2,21.0,20.26,11.46
2018,9,28,7,15,0.0,26.0,2.5,15.55,26.0,25.09,15.69
2018,9,28,7,30,0.0,31.0,2.5,15.9,31.0,29.92,19.84
2018,9,28,7,45,0.0,24.5,2.5,16.3,24.5,23.64,14.48
2018,9,28,8,0,0.0,18.0,2.5,16.7,18.0,17.37,9.1
2018,9,28,8,15,0.0,42.5,2.5,17.2,42.5,41.05,28.99
2018,9,28,8,30,0.0,67.0,2.5,17.7,67.0,64.77,48.59
2018,9,28,8,45,1.5,110.0,2.55,18.2,111.0,108.46,84.31
2018,9,28,9,0,3.0,153.0,2.6,18.7,155.0,153.42,120.3
2018,9,28,9,15,6.5,175.5,2.65,19.3,179.5,178.98,140.19
2018,9,28,9,30,10.0,198.0,2.7,19.9,204.0,204.73,159.98
2018,9,28,9,45,9.5,201.5,2.75,20.55,207.5,207.58,161.42
2018,9,28,10,0,9.0,205.0,2.8,21.2,211.0,210.46,162.95
2018,9,28,10,15,9.0,208.5,2.9,21.65,214.5,213.76,165.0
2018,9,28,10,30,9.0,212.0,3.0,22.1,218.0,217.08,167.08
2018,9,28,10,45,13.5,236.5,3.1,22.6,246.0,245.75,188.85
2018,9,28,11,0,18.0,261.0,3.2,23.1,274.0,274.41,210.34
2018,9,28,11,15,65.0,297.5,3.25,23.3,346.5,360.87,277.05
2018,9,28,11,30,112.0,334.0,3.3,23.5,419.0,447.4,342.1
2018,9,28,11,45,336.5,288.5,3.4,23.75,546.5,599.9,459.93
2018,9,28,12,0,561.0,243.0,3.5,24.0,674.0,747.4,569.37
2018,9,28,12,15,725.5,174.5,3.55,24.05,728.5,808.04,613.9
2018,9,28,12,30,890.0,106.0,3.6,24.1,783.0,852.34,644.59
2018,9,28,12,45,883.0,107.0,3.6,24.15,769.5,827.71,627.41
2018,9,28,13,0,876.0,108.0,3.6,24.2,756.0,800.28,608.79
2018,9,28,13,15,871.0,106.5,3.65,24.15,736.0,769.15,588.0
2018,9,28,13,30,866.0,105.0,3.7,24.1,716.0,735.46,565.28
2018,9,28,13,45,857.5,103.5,3.75,24.0,689.0,696.97,539.03
2018,9,28,14,0,849.0,102.0,3.8,23.9,662.0,657.38,509.96
2018,9,28,14,15,838.0,99.5,3.9,23.65,628.0,612.23,476.48
2018,9,28,14,30,827.0,97.0,4.0,23.4,594.0,565.79,441.08
2018,9,28,14,45,812.0,94.0,4.05,23.1,554.5,515.72,401.86
2018,9,28,15,0,797.0,91.0,4.1,22.8,515.0,465.22,361.1
2018,9,28,15,15,774.5,87.5,4.1,22.8,470.0,410.93,315.79
2018,9,28,15,30,752.0,84.0,4.1,22.8,425.0,357.52,270.04
2018,9,28,15,45,723.0,79.0,4.15,21.6,377.0,301.81,222.73
2018,9,28,16,0,694.0,74.0,4.2,20.4,329.0,246.55,174.86
2018,9,28,16,15,653.5,68.0,4.1,19.65,279.5,192.02,127.69
2018,9,28,16,30,613.0,62.0,4.0,18.9,230.0,141.53,85.63
2018,9,28,16,45,548.0,55.0,3.9,18.15,181.5,92.3,49.86
2018,9,28,17,0,483.0,48.0,3.8,17.4,133.0,50.47,27.25
2018,9,28,17,15,374.5,38.0,3.6,16.8,90.5,29.13,19.17
2018,9,28,17,30,266.0,28.0,3.4,16.2,48.0,22.81,9.46
2018,9,28,17,45,142.0,15.5,3.2,15.6,25.0,15.24,0.0
2018,9,28,18,0,18.0,3.0,3.0,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.8,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
