Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,45,270.0,19.0,1.4,17.85,40.0,15.41,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.5,10.0,8.85,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,45,74.0,11.0,1.65,7.95,15.0,29.01,0.0
2018,11,8,7,0,148.0,22.0,1.7,8.2,30.0,77.5,0.0
2018,11,8,7,15,269.0,37.0,1.95,9.05,69.0,150.69,108.31
2018,11,8,7,30,390.0,52.0,2.2,9.9,108.0,223.83,175.77
2018,11,8,7,45,473.0,61.0,2.5,10.8,153.0,287.51,232.42
2018,11,8,8,0,556.0,70.0,2.8,11.7,198.0,356.69,292.45
2018,11,8,8,15,612.0,76.5,2.9,12.5,244.0,414.51,341.77
2018,11,8,8,30,668.0,83.0,3.0,13.3,290.0,474.66,391.4
2018,11,8,8,45,710.0,86.5,3.05,14.05,334.0,525.2,431.91
2018,11,8,9,0,752.0,90.0,3.1,14.8,378.0,576.12,471.49
2018,11,8,9,15,784.5,91.0,3.2,15.7,417.0,618.06,502.98
2018,11,8,9,30,817.0,92.0,3.3,16.6,456.0,656.18,530.88
2018,11,8,9,45,845.0,91.5,3.4,17.45,490.5,691.28,555.9
2018,11,8,10,0,873.0,91.0,3.5,18.3,525.0,724.39,578.08
2018,11,8,10,15,883.5,93.5,3.55,18.85,550.5,746.07,591.93
2018,11,8,10,30,894.0,96.0,3.6,19.4,576.0,764.75,603.62
2018,11,8,10,45,904.0,97.5,3.65,20.0,596.0,778.81,611.85
2018,11,8,11,0,914.0,99.0,3.7,20.6,616.0,789.58,617.8
2018,11,8,11,15,919.0,100.0,3.7,20.9,627.0,792.74,618.87
2018,11,8,11,30,924.0,101.0,3.7,21.2,638.0,792.44,617.64
2018,11,8,11,45,924.0,101.0,3.7,21.55,639.5,783.95,610.59
2018,11,8,12,0,924.0,101.0,3.7,21.9,641.0,772.08,601.3
2018,11,8,12,15,919.5,101.0,3.65,22.1,633.5,753.75,587.64
2018,11,8,12,30,915.0,101.0,3.6,22.3,626.0,732.32,571.47
2018,11,8,12,45,893.5,102.5,3.5,22.5,605.0,698.41,545.24
2018,11,8,13,0,872.0,104.0,3.4,22.7,584.0,662.49,517.35
2018,11,8,13,15,895.5,95.0,3.3,22.8,572.0,640.79,500.23
2018,11,8,13,30,919.0,86.0,3.2,22.9,560.0,614.91,479.46
2018,11,8,13,45,903.0,85.5,3.1,23.0,530.0,572.75,445.77
2018,11,8,14,0,887.0,85.0,3.0,23.1,500.0,529.19,410.41
2018,11,8,14,15,864.5,83.0,2.85,23.0,463.0,480.01,370.23
2018,11,8,14,30,842.0,81.0,2.7,22.9,426.0,430.56,328.9
2018,11,8,14,45,809.5,78.5,2.5,22.85,383.5,377.0,283.46
2018,11,8,15,0,777.0,76.0,2.3,22.8,341.0,324.74,238.26
2018,11,8,15,15,735.5,71.0,2.3,22.8,295.5,268.4,189.78
2018,11,8,15,30,694.0,66.0,2.3,22.8,250.0,215.67,144.21
2018,11,8,15,45,624.0,60.0,1.6,21.2,202.0,160.56,99.54
2018,11,8,16,0,554.0,54.0,0.9,19.6,154.0,112.17,62.97
2018,11,8,16,15,434.0,44.5,0.95,18.9,109.0,64.6,33.08
2018,11,8,16,30,314.0,35.0,1.0,18.2,64.0,30.09,17.8
2018,11,8,16,45,172.0,20.5,1.0,17.55,35.0,16.33,0.0
2018,11,8,17,0,30.0,6.0,1.0,16.9,6.0,5.9,0.0
2018,11,8,17,15,15.0,3.0,1.0,16.6,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,6,45,102.5,11.5,1.35,8.15,16.5,36.26,0.0
2018,11,9,7,0,205.0,23.0,1.3,8.4,33.0,92.46,0.0
2018,11,9,7,15,339.5,34.5,1.25,9.5,72.5,169.4,119.22
2018,11,9,7,30,474.0,46.0,1.2,10.6,112.0,249.13,193.24
2018,11,9,7,45,552.5,53.5,1.15,11.75,158.0,312.13,248.58
2018,11,9,8,0,631.0,61.0,1.1,12.9,204.0,380.26,305.96
2018,11,9,8,15,680.5,66.0,1.05,13.7,249.5,435.5,351.57
2018,11,9,8,30,730.0,71.0,1.0,14.5,295.0,492.51,396.58
2018,11,9,8,45,763.0,75.5,0.9,15.3,338.0,540.74,432.62
2018,11,9,9,0,796.0,80.0,0.8,16.1,381.0,585.87,464.81
2018,11,9,9,15,795.0,89.0,0.8,17.1,414.5,619.78,487.62
2018,11,9,9,30,794.0,98.0,0.8,18.1,448.0,648.05,505.72
2018,11,9,9,45,779.5,109.5,0.8,19.1,473.0,667.11,516.55
2018,11,9,10,0,765.0,121.0,0.8,20.1,498.0,682.68,524.65
2018,11,9,10,15,777.5,124.0,0.8,20.7,523.0,704.65,538.28
2018,11,9,10,30,790.0,127.0,0.8,21.3,548.0,724.02,549.79
2018,11,9,10,45,797.5,129.0,0.85,21.9,565.5,735.88,556.69
2018,11,9,11,0,805.0,131.0,0.9,22.5,583.0,744.78,561.54
2018,11,9,11,15,808.5,132.0,0.9,22.75,592.5,746.64,561.77
2018,11,9,11,30,812.0,133.0,0.9,23.0,602.0,745.43,560.03
2018,11,9,11,45,810.5,134.5,0.9,23.3,603.5,738.08,553.95
2018,11,9,12,0,809.0,136.0,0.9,23.6,605.0,727.74,545.88
2018,11,9,12,15,801.5,137.0,0.95,23.75,597.5,709.8,533.51
2018,11,9,12,30,794.0,138.0,1.0,23.9,590.0,689.23,519.22
2018,11,9,12,45,781.0,138.0,1.05,24.05,574.0,661.55,499.79
2018,11,9,13,0,768.0,138.0,1.1,24.2,558.0,631.85,478.64
2018,11,9,13,15,755.0,136.5,1.2,24.2,536.0,598.77,455.37
2018,11,9,13,30,742.0,135.0,1.3,24.2,514.0,564.12,430.3
2018,11,9,13,45,723.0,132.0,1.35,24.2,485.0,523.43,399.87
2018,11,9,14,0,704.0,129.0,1.4,24.2,456.0,482.09,368.19
2018,11,9,14,15,679.0,124.0,1.35,23.95,420.5,435.68,331.88
2018,11,9,14,30,654.0,119.0,1.3,23.7,385.0,389.7,295.04
2018,11,9,14,45,619.0,113.0,1.3,23.5,345.0,339.86,254.62
2018,11,9,15,0,584.0,107.0,1.3,23.3,305.0,292.01,214.95
2018,11,9,15,15,538.0,98.5,1.3,23.3,262.0,239.94,171.65
2018,11,9,15,30,492.0,90.0,1.3,23.3,219.0,192.84,132.38
2018,11,9,15,45,425.0,78.5,1.15,21.05,175.0,143.51,93.88
2018,11,9,16,0,358.0,67.0,1.0,18.8,131.0,100.76,62.13
2018,11,9,16,15,256.0,51.0,1.05,17.95,90.0,58.79,34.21
2018,11,9,16,30,154.0,35.0,1.1,17.1,49.0,27.74,15.67
2018,11,9,16,45,81.0,19.5,1.2,16.25,26.5,19.17,0.0
2018,11,9,17,0,8.0,4.0,1.3,15.4,4.0,3.93,0.0
2018,11,9,17,15,4.0,2.0,1.3,15.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,9.7,8.0,12.79,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.6,16.0,32.89,0.0
2018,11,10,7,15,111.5,32.0,0.75,9.85,45.0,83.98,56.72
2018,11,10,7,30,174.0,50.0,0.7,10.1,74.0,133.05,102.93
2018,11,10,7,45,230.5,69.0,0.65,10.35,113.0,185.76,149.03
2018,11,10,8,0,287.0,88.0,0.6,10.6,152.0,242.49,197.62
2018,11,10,8,15,333.0,103.0,0.7,11.2,192.5,299.11,245.06
2018,11,10,8,30,379.0,118.0,0.8,11.8,233.0,352.24,288.59
2018,11,10,8,45,414.5,130.5,0.9,12.45,272.5,398.6,325.66
2018,11,10,9,0,450.0,143.0,1.0,13.1,312.0,445.93,362.56
2018,11,10,9,15,479.5,153.0,1.05,13.8,348.5,487.24,393.62
2018,11,10,9,30,509.0,163.0,1.1,14.5,385.0,528.41,423.87
2018,11,10,9,45,532.5,168.5,1.15,15.25,415.5,560.05,446.34
2018,11,10,10,0,556.0,174.0,1.2,16.0,446.0,590.65,467.69
2018,11,10,10,15,575.0,178.0,1.2,16.85,471.0,615.08,483.6
2018,11,10,10,30,594.0,182.0,1.2,17.7,496.0,637.82,498.03
2018,11,10,10,45,609.5,183.0,1.2,18.5,514.5,652.8,506.83
2018,11,10,11,0,625.0,184.0,1.2,19.3,533.0,665.61,514.05
2018,11,10,11,15,625.5,185.0,1.15,19.65,539.0,665.21,512.12
2018,11,10,11,30,626.0,186.0,1.1,20.0,545.0,662.43,508.63
2018,11,10,11,45,633.5,185.0,1.1,20.35,549.0,660.13,506.13
2018,11,10,12,0,641.0,184.0,1.1,20.7,553.0,657.41,503.24
2018,11,10,12,15,610.0,191.5,1.2,20.8,540.0,630.6,484.15
2018,11,10,12,30,579.0,199.0,1.3,20.9,527.0,604.57,465.5
2018,11,10,12,45,534.5,208.0,1.45,21.0,505.0,570.45,440.82
2018,11,10,13,0,490.0,217.0,1.6,21.1,483.0,536.39,415.77
2018,11,10,13,15,476.0,211.5,1.65,21.0,462.0,506.28,393.61
2018,11,10,13,30,462.0,206.0,1.7,20.9,441.0,475.55,370.55
2018,11,10,13,45,442.5,198.5,1.75,20.8,413.5,439.51,343.06
2018,11,10,14,0,423.0,191.0,1.8,20.7,386.0,400.95,313.19
2018,11,10,14,15,401.5,179.5,1.6,20.3,353.5,361.15,281.57
2018,11,10,14,30,380.0,168.0,1.4,19.9,321.0,322.24,250.15
2018,11,10,14,45,351.5,154.0,1.25,19.55,284.5,279.47,215.38
2018,11,10,15,0,323.0,140.0,1.1,19.2,248.0,238.71,181.79
2018,11,10,15,15,287.5,122.5,1.1,19.2,209.0,194.98,145.74
2018,11,10,15,30,252.0,105.0,1.1,19.2,170.0,154.48,112.32
2018,11,10,15,45,210.0,85.0,1.05,17.35,132.0,114.09,80.26
2018,11,10,16,0,168.0,65.0,1.0,15.5,94.0,78.16,52.39
2018,11,10,16,15,121.5,45.0,1.05,14.95,62.5,46.71,28.99
2018,11,10,16,30,75.0,25.0,1.1,14.4,31.0,20.99,10.3
2018,11,10,16,45,41.0,13.5,1.15,13.8,16.5,13.27,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.2,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,45,28.5,8.0,1.25,4.45,9.0,14.67,0.0
2018,11,11,7,0,57.0,16.0,1.2,4.6,18.0,31.88,0.0
2018,11,11,7,15,163.5,33.5,1.35,5.75,52.5,110.0,74.84
2018,11,11,7,30,270.0,51.0,1.5,6.9,87.0,176.33,138.37
2018,11,11,7,45,358.0,63.5,1.7,8.05,130.5,238.09,193.09
2018,11,11,8,0,446.0,76.0,1.9,9.2,174.0,306.84,252.57
2018,11,11,8,15,508.5,84.5,2.0,10.1,219.0,364.94,302.25
2018,11,11,8,30,571.0,93.0,2.1,11.0,264.0,426.64,353.39
2018,11,11,8,45,623.0,97.5,2.2,11.9,308.0,480.64,396.95
2018,11,11,9,0,675.0,102.0,2.3,12.8,352.0,535.79,440.14
2018,11,11,9,15,695.5,108.0,2.25,13.8,388.0,573.51,467.72
2018,11,11,9,30,716.0,114.0,2.2,14.8,424.0,609.89,493.44
2018,11,11,9,45,727.5,120.0,2.2,15.8,454.0,638.6,512.81
2018,11,11,10,0,739.0,126.0,2.2,16.8,484.0,665.11,530.09
2018,11,11,10,15,750.5,128.0,2.05,17.55,507.0,684.86,541.75
2018,11,11,10,30,762.0,130.0,1.9,18.3,530.0,702.07,551.24
2018,11,11,10,45,743.0,130.0,1.8,19.1,530.5,692.44,541.28
2018,11,11,11,0,724.0,130.0,1.7,19.9,531.0,679.82,529.44
2018,11,11,11,15,729.0,127.5,1.7,20.4,537.0,679.01,527.74
2018,11,11,11,30,734.0,125.0,1.7,20.9,543.0,675.43,523.95
2018,11,11,11,45,754.0,127.5,1.65,21.4,558.0,685.2,529.24
2018,11,11,12,0,774.0,130.0,1.6,21.9,573.0,691.75,532.01
2018,11,11,12,15,753.5,129.0,1.6,22.15,556.5,663.49,510.84
2018,11,11,12,30,733.0,128.0,1.6,22.4,540.0,633.26,488.41
2018,11,11,12,45,691.5,131.5,1.65,22.6,512.5,592.58,458.34
2018,11,11,13,0,650.0,135.0,1.7,22.8,485.0,551.45,427.59
2018,11,11,13,15,667.0,123.5,1.75,22.85,471.0,529.24,411.2
2018,11,11,13,30,684.0,112.0,1.8,22.9,457.0,504.0,391.92
2018,11,11,13,45,714.0,111.5,1.8,22.95,454.0,493.9,382.83
2018,11,11,14,0,744.0,111.0,1.8,23.0,451.0,479.58,369.84
2018,11,11,14,15,724.0,108.0,1.75,22.8,418.5,436.19,334.81
2018,11,11,14,30,704.0,105.0,1.7,22.6,386.0,392.66,298.97
2018,11,11,14,45,674.0,99.0,1.6,22.35,346.5,342.74,257.47
2018,11,11,15,0,644.0,93.0,1.5,22.1,307.0,294.22,216.31
2018,11,11,15,15,599.5,85.5,1.5,22.1,263.5,242.16,172.23
2018,11,11,15,30,555.0,78.0,1.5,22.1,220.0,193.61,131.11
2018,11,11,15,45,492.5,68.0,1.3,19.95,176.0,143.62,91.42
2018,11,11,16,0,430.0,58.0,1.1,17.8,132.0,99.75,58.6
2018,11,11,16,15,335.5,45.0,1.15,17.1,92.0,57.67,31.26
2018,11,11,16,30,241.0,32.0,1.2,16.4,52.0,25.13,12.78
2018,11,11,16,45,135.0,18.0,1.3,15.7,28.0,17.69,0.0
2018,11,11,17,0,29.0,4.0,1.4,15.0,4.0,0.0,0.0
2018,11,11,17,15,14.5,2.0,1.4,14.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,45,52.5,8.5,1.45,6.1,10.5,8.36,0.0
2018,11,12,7,0,105.0,17.0,1.4,6.3,21.0,46.17,0.0
2018,11,12,7,15,209.5,32.0,1.55,7.5,54.5,122.09,79.99
2018,11,12,7,30,314.0,47.0,1.7,8.7,88.0,187.1,145.16
2018,11,12,7,45,387.0,60.0,1.85,9.85,130.0,244.93,196.9
2018,11,12,8,0,460.0,73.0,2.0,11.0,172.0,308.36,251.89
2018,11,12,8,15,510.0,82.5,2.1,11.85,214.5,361.92,297.81
2018,11,12,8,30,560.0,92.0,2.2,12.7,257.0,417.8,344.18
2018,11,12,8,45,594.5,99.5,2.25,13.55,297.5,464.52,381.73
2018,11,12,9,0,629.0,107.0,2.3,14.4,338.0,511.46,418.28
2018,11,12,9,15,649.5,114.0,2.3,15.3,373.5,548.98,446.16
2018,11,12,9,30,670.0,121.0,2.3,16.2,409.0,585.29,472.32
2018,11,12,9,45,681.0,128.0,2.3,17.1,438.5,613.76,491.81
2018,11,12,10,0,692.0,135.0,2.3,18.0,468.0,640.14,509.31
2018,11,12,10,15,707.5,137.5,2.25,18.75,492.5,662.6,523.75
2018,11,12,10,30,723.0,140.0,2.2,19.5,517.0,682.74,536.23
2018,11,12,10,45,734.0,142.0,2.1,20.25,535.0,696.62,543.63
2018,11,12,11,0,745.0,144.0,2.0,21.0,553.0,707.81,548.97
2018,11,12,11,15,751.5,144.0,1.9,21.6,563.0,710.79,548.71
2018,11,12,11,30,758.0,144.0,1.8,22.2,573.0,710.9,546.44
2018,11,12,11,45,761.5,143.5,1.7,22.85,575.5,705.42,540.11
2018,11,12,12,0,765.0,143.0,1.6,23.5,578.0,697.05,531.78
2018,11,12,12,15,752.0,145.5,1.45,23.8,569.5,677.76,515.87
2018,11,12,12,30,739.0,148.0,1.3,24.1,561.0,656.16,498.39
2018,11,12,12,45,718.5,150.5,1.2,24.35,544.0,627.66,476.44
2018,11,12,13,0,698.0,153.0,1.1,24.6,527.0,597.63,453.32
2018,11,12,13,15,689.0,149.5,1.0,24.6,506.5,567.01,430.2
2018,11,12,13,30,680.0,146.0,0.9,24.6,486.0,534.81,405.58
2018,11,12,13,45,667.0,140.5,0.75,24.6,459.0,497.11,376.26
2018,11,12,14,0,654.0,135.0,0.6,24.6,432.0,458.51,345.81
2018,11,12,14,15,631.5,129.0,0.55,24.3,398.0,414.54,311.91
2018,11,12,14,30,609.0,123.0,0.5,24.0,364.0,370.92,277.46
2018,11,12,14,45,578.5,115.5,0.45,23.7,326.0,322.29,238.57
2018,11,12,15,0,548.0,108.0,0.4,23.4,288.0,276.74,201.26
2018,11,12,15,15,503.0,98.5,0.4,23.4,246.0,227.41,160.9
2018,11,12,15,30,458.0,89.0,0.4,23.4,204.0,181.75,123.5
2018,11,12,15,45,396.0,76.0,0.5,21.65,161.5,134.09,86.73
2018,11,12,16,0,334.0,63.0,0.6,19.9,119.0,92.52,56.12
2018,11,12,16,15,249.5,47.0,0.65,19.2,81.5,53.42,30.13
2018,11,12,16,30,165.0,31.0,0.7,18.5,44.0,24.34,11.52
2018,11,12,16,45,90.5,17.0,0.75,17.8,23.5,16.71,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.1,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.7,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.1,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.1,9.0,11.35,0.0
2018,11,13,7,15,4.5,17.5,1.15,9.55,17.5,18.35,7.25
2018,11,13,7,30,0.0,26.0,1.1,10.0,26.0,25.1,15.32
2018,11,13,7,45,0.0,36.5,1.0,10.45,36.5,35.25,24.46
2018,11,13,8,0,0.0,47.0,0.9,10.9,47.0,45.46,33.48
2018,11,13,8,15,5.5,72.5,1.1,11.55,74.0,75.05,58.91
2018,11,13,8,30,11.0,98.0,1.3,12.2,101.0,105.22,84.47
2018,11,13,8,45,39.0,117.5,1.45,12.85,131.0,146.94,119.66
2018,11,13,9,0,67.0,137.0,1.6,13.5,161.0,185.62,151.8
2018,11,13,9,15,51.5,150.0,1.55,14.15,169.5,190.98,155.22
2018,11,13,9,30,36.0,163.0,1.5,14.8,178.0,195.44,157.81
2018,11,13,9,45,40.0,174.5,1.5,15.45,192.5,210.36,169.31
2018,11,13,10,0,44.0,186.0,1.5,16.1,207.0,225.35,180.69
2018,11,13,10,15,33.0,188.0,1.5,16.9,204.0,219.16,174.58
2018,11,13,10,30,22.0,190.0,1.5,17.7,201.0,206.02,163.09
2018,11,13,10,45,51.0,212.5,1.55,18.5,240.0,257.54,203.89
2018,11,13,11,0,80.0,235.0,1.6,19.3,279.0,302.35,238.45
2018,11,13,11,15,78.5,239.5,1.6,19.55,283.0,305.0,239.81
2018,11,13,11,30,77.0,244.0,1.6,19.8,287.0,307.43,241.22
2018,11,13,11,45,180.0,241.5,1.6,20.1,343.0,382.24,300.48
2018,11,13,12,0,283.0,239.0,1.6,20.4,399.0,454.03,355.54
2018,11,13,12,15,220.5,230.5,1.4,20.15,354.5,390.48,305.93
2018,11,13,12,30,158.0,222.0,1.2,19.9,310.0,335.01,262.71
2018,11,13,12,45,97.5,216.5,0.95,19.7,270.5,280.99,220.03
2018,11,13,13,0,37.0,211.0,0.7,19.5,231.0,235.15,183.36
2018,11,13,13,15,77.5,206.5,0.65,19.3,246.0,252.4,197.86
2018,11,13,13,30,118.0,202.0,0.6,19.1,261.0,270.75,212.5
2018,11,13,13,45,66.0,177.5,0.5,18.9,210.0,210.46,164.92
2018,11,13,14,0,14.0,153.0,0.4,18.7,159.0,155.83,121.72
2018,11,13,14,15,129.5,130.5,0.45,18.35,181.5,187.32,147.5
2018,11,13,14,30,245.0,108.0,0.5,18.0,204.0,206.25,161.28
2018,11,13,14,45,256.5,112.0,0.55,17.7,203.5,202.32,156.57
2018,11,13,15,0,268.0,116.0,0.6,17.4,203.0,196.56,150.09
2018,11,13,15,15,150.5,104.0,0.6,17.4,151.5,139.71,105.69
2018,11,13,15,30,33.0,92.0,0.6,17.4,100.0,95.02,72.47
2018,11,13,15,45,21.5,74.5,0.75,16.5,79.5,74.25,55.62
2018,11,13,16,0,10.0,57.0,0.9,15.6,59.0,55.17,39.93
2018,11,13,16,15,6.0,41.0,0.95,15.25,42.0,39.03,25.98
2018,11,13,16,30,2.0,25.0,1.0,14.9,25.0,23.64,10.64
2018,11,13,16,45,6.5,14.0,1.05,14.5,14.0,13.76,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.1,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,13.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.6,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.6,18.0,41.14,0.0
2018,11,14,7,15,196.0,30.0,1.05,8.35,49.5,112.43,66.52
2018,11,14,7,30,296.0,45.0,1.0,9.1,81.0,176.59,135.13
2018,11,14,7,45,364.5,58.5,0.95,9.8,121.5,231.84,184.77
2018,11,14,8,0,433.0,72.0,0.9,10.5,162.0,292.38,237.02
2018,11,14,8,15,479.5,83.0,1.0,11.25,203.5,343.69,280.85
2018,11,14,8,30,526.0,94.0,1.1,12.0,245.0,397.3,325.18
2018,11,14,8,45,555.0,103.0,1.2,12.75,283.5,442.02,361.14
2018,11,14,9,0,584.0,112.0,1.3,13.5,322.0,485.91,395.43
2018,11,14,9,15,610.0,119.0,1.4,14.3,358.0,525.53,425.46
2018,11,14,9,30,636.0,126.0,1.5,15.1,394.0,564.31,454.13
2018,11,14,9,45,653.5,131.0,1.6,15.95,423.5,594.21,475.42
2018,11,14,10,0,671.0,136.0,1.7,16.8,453.0,622.35,495.03
2018,11,14,10,15,686.5,138.5,1.8,17.5,477.5,644.46,510.22
2018,11,14,10,30,702.0,141.0,1.9,18.2,502.0,664.33,523.6
2018,11,14,10,45,712.5,143.0,2.0,18.9,519.5,677.7,532.08
2018,11,14,11,0,723.0,145.0,2.1,19.6,537.0,688.45,538.62
2018,11,14,11,15,727.0,145.5,2.15,20.0,545.5,690.22,538.94
2018,11,14,11,30,731.0,146.0,2.2,20.4,554.0,689.22,537.32
2018,11,14,11,45,732.0,146.0,2.2,20.8,555.5,682.79,531.48
2018,11,14,12,0,733.0,146.0,2.2,21.2,557.0,673.63,523.7
2018,11,14,12,15,713.5,151.0,2.2,21.45,547.5,653.18,507.73
2018,11,14,12,30,694.0,156.0,2.2,21.7,538.0,630.72,490.29
2018,11,14,12,45,665.0,160.5,2.15,21.9,519.5,599.98,466.5
2018,11,14,13,0,636.0,165.0,2.1,22.1,501.0,568.23,441.83
2018,11,14,13,15,622.5,161.5,2.1,22.15,480.0,535.05,416.63
2018,11,14,13,30,609.0,158.0,2.1,22.2,459.0,502.71,391.59
2018,11,14,13,45,589.5,153.5,2.05,22.2,431.5,465.37,362.25
2018,11,14,14,0,570.0,149.0,2.0,22.2,404.0,427.8,332.24
2018,11,14,14,15,545.5,142.5,1.85,21.85,371.5,386.05,298.71
2018,11,14,14,30,521.0,136.0,1.7,21.5,339.0,345.01,265.11
2018,11,14,14,45,488.0,126.5,1.6,21.15,301.5,299.01,227.29
2018,11,14,15,0,455.0,117.0,1.5,20.8,264.0,255.08,190.58
2018,11,14,15,15,408.5,105.0,1.5,20.8,223.0,207.65,151.09
2018,11,14,15,30,362.0,93.0,1.5,20.8,182.0,164.22,115.08
2018,11,14,15,45,304.5,77.5,1.3,18.55,142.0,120.09,80.54
2018,11,14,16,0,247.0,62.0,1.1,16.3,102.0,81.73,51.8
2018,11,14,16,15,182.5,44.0,1.15,15.7,68.5,46.76,27.19
2018,11,14,16,30,118.0,26.0,1.2,15.1,35.0,20.25,7.67
2018,11,14,16,45,62.0,13.5,1.25,14.45,18.0,13.27,0.0
2018,11,14,17,0,6.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.65,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,45,6.0,5.5,1.3,6.85,5.5,0.0,0.0
2018,11,15,7,0,12.0,11.0,1.3,6.8,11.0,14.08,0.0
2018,11,15,7,15,84.5,27.5,1.25,7.6,37.0,66.87,35.48
2018,11,15,7,30,157.0,44.0,1.2,8.4,63.0,118.02,89.62
2018,11,15,7,45,217.0,60.5,1.15,9.2,98.5,167.16,133.47
2018,11,15,8,0,277.0,77.0,1.1,10.0,134.0,227.32,185.34
2018,11,15,8,15,285.0,89.5,1.3,10.8,159.5,248.32,204.6
2018,11,15,8,30,293.0,102.0,1.5,11.6,185.0,275.83,228.39
2018,11,15,8,45,329.5,113.0,1.65,12.35,219.5,325.09,269.08
2018,11,15,9,0,366.0,124.0,1.8,13.1,254.0,368.18,303.91
2018,11,15,9,15,421.0,137.0,1.75,13.8,301.5,425.8,349.14
2018,11,15,9,30,476.0,150.0,1.7,14.5,349.0,484.76,394.03
2018,11,15,9,45,457.0,159.0,1.7,15.2,361.5,491.26,397.18
2018,11,15,10,0,438.0,168.0,1.7,15.9,374.0,495.36,398.66
2018,11,15,10,15,484.0,172.0,1.75,16.6,410.0,536.52,429.24
2018,11,15,10,30,530.0,176.0,1.8,17.3,446.0,576.98,458.47
2018,11,15,10,45,552.5,182.5,1.85,18.05,472.0,602.35,475.65
2018,11,15,11,0,575.0,189.0,1.9,18.8,498.0,625.79,491.29
2018,11,15,11,15,581.0,190.0,1.85,19.25,507.0,629.4,492.31
2018,11,15,11,30,587.0,191.0,1.8,19.7,516.0,630.78,491.84
2018,11,15,11,45,589.0,190.0,1.8,20.15,517.0,624.95,486.47
2018,11,15,12,0,591.0,189.0,1.8,20.6,518.0,616.92,479.55
2018,11,15,12,15,575.0,191.5,1.8,20.8,509.0,598.3,465.11
2018,11,15,12,30,559.0,194.0,1.8,21.0,500.0,578.12,449.52
2018,11,15,12,45,534.5,196.0,1.8,21.2,483.0,550.69,428.46
2018,11,15,13,0,510.0,198.0,1.8,21.4,466.0,522.53,406.74
2018,11,15,13,15,495.5,193.0,1.8,21.45,445.0,492.58,383.92
2018,11,15,13,30,481.0,188.0,1.8,21.5,424.0,461.98,360.29
2018,11,15,13,45,456.0,181.0,1.8,21.5,394.5,423.54,330.44
2018,11,15,14,0,431.0,174.0,1.8,21.5,365.0,385.66,300.58
2018,11,15,14,15,417.5,164.5,1.65,21.1,338.0,351.13,272.91
2018,11,15,14,30,404.0,155.0,1.5,20.7,311.0,316.75,244.79
2018,11,15,14,45,373.5,142.0,1.35,20.3,275.0,271.75,208.12
2018,11,15,15,0,343.0,129.0,1.2,19.9,239.0,230.89,174.33
2018,11,15,15,15,305.5,113.5,1.2,19.9,201.0,188.19,138.98
2018,11,15,15,30,268.0,98.0,1.2,19.9,163.0,148.82,106.46
2018,11,15,15,45,222.0,79.0,1.15,17.8,125.5,108.46,74.73
2018,11,15,16,0,176.0,60.0,1.1,15.7,88.0,72.9,47.58
2018,11,15,16,15,124.0,41.0,1.15,15.0,57.5,42.14,25.14
2018,11,15,16,30,72.0,22.0,1.2,14.3,27.0,18.55,5.95
2018,11,15,16,45,37.5,11.5,1.25,13.65,14.0,11.3,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.0,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.7,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.0,11.0,21.15,0.0
2018,11,16,7,15,115.5,26.5,1.15,6.85,38.0,79.93,39.28
2018,11,16,7,30,189.0,43.0,1.1,7.7,65.0,134.29,101.99
2018,11,16,7,45,253.0,59.5,1.1,8.55,102.5,186.26,148.8
2018,11,16,8,0,317.0,76.0,1.1,9.4,140.0,243.19,198.28
2018,11,16,8,15,368.0,89.0,1.2,10.15,180.0,294.11,242.09
2018,11,16,8,30,419.0,102.0,1.3,10.9,220.0,347.92,287.13
2018,11,16,8,45,461.5,112.0,1.35,11.65,259.5,395.93,326.21
2018,11,16,9,0,504.0,122.0,1.4,12.4,299.0,445.27,365.23
2018,11,16,9,15,518.5,132.5,1.35,13.25,331.5,478.94,390.2
2018,11,16,9,30,533.0,143.0,1.3,14.1,364.0,511.59,413.66
2018,11,16,9,45,535.5,154.0,1.25,14.9,390.0,535.71,429.92
2018,11,16,10,0,538.0,165.0,1.2,15.7,416.0,557.96,444.36
2018,11,16,10,15,556.0,169.5,1.2,16.5,440.0,581.71,460.26
2018,11,16,10,30,574.0,174.0,1.2,17.3,464.0,603.83,474.65
2018,11,16,10,45,588.0,175.5,1.15,18.1,481.5,617.99,482.67
2018,11,16,11,0,602.0,177.0,1.1,18.9,499.0,630.08,489.11
2018,11,16,11,15,610.5,177.5,1.1,19.4,509.0,634.96,491.29
2018,11,16,11,30,619.0,178.0,1.1,19.9,519.0,637.52,491.86
2018,11,16,11,45,624.5,177.0,1.05,20.45,522.0,633.97,487.56
2018,11,16,12,0,630.0,176.0,1.0,21.0,525.0,628.03,481.61
2018,11,16,12,15,632.5,173.5,0.95,21.3,520.5,618.18,473.29
2018,11,16,12,30,635.0,171.0,0.9,21.6,516.0,603.88,461.85
2018,11,16,12,45,635.0,166.0,0.85,21.95,504.0,583.17,445.76
2018,11,16,13,0,635.0,161.0,0.8,22.3,492.0,560.32,428.05
2018,11,16,13,15,625.5,156.5,0.75,22.45,472.0,530.47,405.35
2018,11,16,13,30,616.0,152.0,0.7,22.6,452.0,499.26,381.39
2018,11,16,13,45,601.5,146.5,0.65,22.75,426.0,461.67,352.43
2018,11,16,14,0,587.0,141.0,0.6,22.9,400.0,425.26,323.79
2018,11,16,14,15,565.5,134.0,0.5,22.7,368.0,383.91,291.07
2018,11,16,14,30,544.0,127.0,0.4,22.5,336.0,342.98,258.05
2018,11,16,14,45,514.0,118.5,0.3,22.35,299.5,298.29,221.65
2018,11,16,15,0,484.0,110.0,0.2,22.2,263.0,255.32,186.1
2018,11,16,15,15,439.5,99.0,0.2,22.2,223.0,208.27,147.75
2018,11,16,15,30,395.0,88.0,0.2,22.2,183.0,164.93,112.48
2018,11,16,15,45,336.5,74.0,0.3,20.85,143.5,120.68,78.39
2018,11,16,16,0,278.0,60.0,0.4,19.5,104.0,82.19,50.12
2018,11,16,16,15,201.0,43.0,0.4,19.0,69.5,46.15,25.83
2018,11,16,16,30,124.0,26.0,0.4,18.5,35.0,20.37,6.1
2018,11,16,16,45,65.5,13.5,0.4,17.95,18.0,13.27,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.4,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,45,9.0,4.5,1.1,7.7,4.5,0.0,0.0
2018,11,17,7,0,18.0,9.0,1.1,7.7,9.0,13.65,0.0
2018,11,17,7,15,92.0,24.0,1.1,8.4,33.5,63.06,25.62
2018,11,17,7,30,166.0,39.0,1.1,9.1,58.0,120.56,90.18
2018,11,17,7,45,234.5,52.5,1.1,9.8,92.0,169.58,134.37
2018,11,17,8,0,303.0,66.0,1.1,10.5,126.0,224.14,181.87
2018,11,17,8,15,398.0,78.0,1.1,11.2,176.0,294.43,241.28
2018,11,17,8,30,493.0,90.0,1.1,11.9,226.0,370.84,304.05
2018,11,17,8,45,533.5,97.5,1.15,12.6,265.5,417.23,341.51
2018,11,17,9,0,574.0,105.0,1.2,13.3,305.0,466.98,380.58
2018,11,17,9,15,622.0,106.0,1.1,14.2,343.5,512.98,414.71
2018,11,17,9,30,670.0,107.0,1.0,15.1,382.0,559.11,447.67
2018,11,17,9,45,715.0,103.5,0.95,16.05,416.5,597.94,474.53
2018,11,17,10,0,760.0,100.0,0.9,17.0,451.0,635.79,499.9
2018,11,17,10,15,772.5,102.5,0.85,17.65,475.0,656.93,512.74
2018,11,17,10,30,785.0,105.0,0.8,18.3,499.0,675.57,523.64
2018,11,17,10,45,793.5,105.5,0.8,18.95,515.5,683.89,527.82
2018,11,17,11,0,802.0,106.0,0.8,19.6,532.0,692.12,531.79
2018,11,17,11,15,807.0,107.0,0.8,20.0,542.0,695.47,532.85
2018,11,17,11,30,812.0,108.0,0.8,20.4,552.0,695.8,531.9
2018,11,17,11,45,814.0,107.5,0.85,20.8,554.0,689.39,526.85
2018,11,17,12,0,816.0,107.0,0.9,21.2,556.0,679.98,519.7
2018,11,17,12,15,780.5,118.0,0.9,21.35,544.0,656.76,502.09
2018,11,17,12,30,745.0,129.0,0.9,21.5,532.0,629.9,481.99
2018,11,17,12,45,694.0,142.0,0.95,21.65,510.0,593.92,455.57
2018,11,17,13,0,643.0,155.0,1.0,21.8,488.0,557.51,428.55
2018,11,17,13,15,633.0,151.0,1.05,21.8,468.0,527.76,406.78
2018,11,17,13,30,623.0,147.0,1.1,21.8,448.0,496.65,383.44
2018,11,17,13,45,608.0,141.5,1.15,21.75,421.5,460.33,355.74
2018,11,17,14,0,593.0,136.0,1.2,21.7,395.0,421.8,325.73
2018,11,17,14,15,570.5,129.0,1.2,21.45,363.0,379.93,292.49
2018,11,17,14,30,548.0,122.0,1.2,21.2,331.0,338.54,258.83
2018,11,17,14,45,517.5,114.0,1.25,21.0,295.0,294.15,222.26
2018,11,17,15,0,487.0,106.0,1.3,20.8,259.0,251.5,186.41
2018,11,17,15,15,441.5,96.0,1.3,20.8,219.5,205.18,147.59
2018,11,17,15,30,396.0,86.0,1.3,20.8,180.0,162.64,112.14
2018,11,17,15,45,337.0,72.5,1.05,18.9,141.0,118.87,77.82
2018,11,17,16,0,278.0,59.0,0.8,17.0,102.0,80.9,49.66
2018,11,17,16,15,193.5,42.0,0.9,16.05,67.0,44.68,25.19
2018,11,17,16,30,109.0,25.0,1.0,15.1,32.0,19.58,4.93
2018,11,17,16,45,57.5,13.0,1.05,14.2,16.5,12.78,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.95,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
