Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,14,30,847.0,57.0,3.0,12.6,359.0,392.7,311.21
2018,12,28,14,45,822.5,54.5,2.8,12.4,324.0,346.79,269.72
2018,12,28,15,0,798.0,52.0,2.6,12.2,289.0,300.56,227.24
2018,12,28,15,15,759.5,49.5,2.6,12.2,250.0,251.18,182.11
2018,12,28,15,30,721.0,47.0,2.6,12.2,211.0,203.91,138.93
2018,12,28,15,45,659.5,42.0,1.95,10.25,169.5,152.78,95.38
2018,12,28,16,0,598.0,37.0,1.3,8.3,128.0,106.8,58.64
2018,12,28,16,15,494.5,31.0,1.3,7.75,90.0,62.61,28.8
2018,12,28,16,30,391.0,25.0,1.3,7.2,52.0,27.12,6.53
2018,12,28,16,45,213.0,14.5,1.3,6.65,27.5,14.25,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,7,15,38.5,4.5,0.75,4.85,5.0,0.0,0.0
2018,12,29,7,30,77.0,9.0,0.7,5.3,10.0,29.39,0.0
2018,12,29,7,45,169.0,21.0,0.7,5.75,34.5,86.47,9.85
2018,12,29,8,0,261.0,33.0,0.7,6.2,59.0,146.53,106.94
2018,12,29,8,15,355.5,42.5,0.75,6.8,96.0,204.29,161.25
2018,12,29,8,30,450.0,52.0,0.8,7.4,133.0,268.79,217.66
2018,12,29,8,45,558.5,52.5,0.9,8.05,177.5,335.44,274.91
2018,12,29,9,0,667.0,53.0,1.0,8.7,222.0,404.9,333.28
2018,12,29,9,15,728.5,52.5,1.1,9.35,263.5,456.36,375.99
2018,12,29,9,30,790.0,52.0,1.2,10.0,305.0,508.89,418.46
2018,12,29,9,45,810.0,55.0,1.35,10.6,337.5,542.29,445.22
2018,12,29,10,0,830.0,58.0,1.5,11.2,370.0,570.15,467.28
2018,12,29,10,15,844.0,60.0,1.6,11.7,397.0,594.9,486.21
2018,12,29,10,30,858.0,62.0,1.7,12.2,424.0,617.26,502.93
2018,12,29,10,45,866.5,63.5,1.75,12.65,444.0,632.92,514.04
2018,12,29,11,0,875.0,65.0,1.8,13.1,464.0,645.72,522.84
2018,12,29,11,15,880.5,66.5,1.95,13.45,478.0,653.59,528.62
2018,12,29,11,30,886.0,68.0,2.1,13.8,492.0,658.37,531.96
2018,12,29,11,45,888.0,68.0,2.2,14.15,497.5,656.02,529.61
2018,12,29,12,0,890.0,68.0,2.3,14.5,503.0,650.54,524.85
2018,12,29,12,15,886.5,69.0,2.35,14.55,501.5,639.6,516.13
2018,12,29,12,30,883.0,70.0,2.4,14.6,500.0,625.68,505.04
2018,12,29,12,45,876.0,70.0,2.45,14.65,490.5,605.66,489.15
2018,12,29,13,0,869.0,70.0,2.5,14.7,481.0,583.0,470.99
2018,12,29,13,15,860.5,69.5,2.5,14.65,465.0,556.48,449.49
2018,12,29,13,30,852.0,69.0,2.5,14.6,449.0,529.38,427.06
2018,12,29,13,45,838.0,68.0,2.45,14.5,426.0,494.94,398.39
2018,12,29,14,0,824.0,67.0,2.4,14.4,403.0,458.96,367.89
2018,12,29,14,15,804.5,65.5,2.2,14.2,374.0,418.79,333.17
2018,12,29,14,30,785.0,64.0,2.0,14.0,345.0,377.95,297.18
2018,12,29,14,45,756.0,61.5,1.85,13.75,310.5,332.38,256.94
2018,12,29,15,0,727.0,59.0,1.7,13.5,276.0,287.52,216.6
2018,12,29,15,15,571.5,64.0,1.7,13.5,220.5,217.55,159.14
2018,12,29,15,30,416.0,69.0,1.7,13.5,165.0,159.72,113.12
2018,12,29,15,45,292.5,61.0,1.25,12.15,122.0,109.56,74.38
2018,12,29,16,0,169.0,53.0,0.8,10.8,79.0,70.97,46.76
2018,12,29,16,15,128.0,39.5,0.8,10.6,55.5,45.54,27.15
2018,12,29,16,30,87.0,26.0,0.8,10.4,32.0,24.07,7.73
2018,12,29,16,45,52.5,14.0,0.8,10.25,17.0,13.76,0.0
2018,12,29,17,0,18.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,12,29,17,15,9.0,1.0,0.75,10.15,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,7,15,8.5,3.5,1.0,7.35,3.5,0.0,0.0
2018,12,30,7,30,17.0,7.0,1.2,7.6,7.0,11.4,0.0
2018,12,30,7,45,44.5,21.5,1.4,7.8,25.0,40.64,0.54
2018,12,30,8,0,72.0,36.0,1.6,8.0,43.0,71.97,50.64
2018,12,30,8,15,193.0,47.5,1.65,8.05,79.0,145.97,115.06
2018,12,30,8,30,314.0,59.0,1.7,8.1,115.0,217.27,176.93
2018,12,30,8,45,239.0,76.5,1.75,8.1,125.5,206.14,170.53
2018,12,30,9,0,164.0,94.0,1.8,8.1,136.0,196.31,163.66
2018,12,30,9,15,305.5,95.5,1.75,8.25,188.0,283.33,238.24
2018,12,30,9,30,447.0,97.0,1.7,8.4,240.0,370.53,311.24
2018,12,30,9,45,622.5,82.5,1.65,8.6,304.0,468.58,391.48
2018,12,30,10,0,798.0,68.0,1.6,8.8,368.0,566.73,469.4
2018,12,30,10,15,819.0,69.0,1.4,9.25,396.0,594.22,488.19
2018,12,30,10,30,840.0,70.0,1.2,9.7,424.0,619.56,505.09
2018,12,30,10,45,857.0,69.5,1.0,10.2,446.0,638.19,516.1
2018,12,30,11,0,874.0,69.0,0.8,10.7,468.0,650.35,521.83
2018,12,30,11,15,882.5,69.0,0.9,11.25,482.0,658.51,527.56
2018,12,30,11,30,891.0,69.0,1.0,11.8,496.0,663.61,530.93
2018,12,30,11,45,889.0,70.0,1.05,12.35,500.5,659.88,527.12
2018,12,30,12,0,887.0,71.0,1.1,12.9,505.0,653.04,521.03
2018,12,30,12,15,892.0,70.0,1.4,13.2,506.0,645.31,516.94
2018,12,30,12,30,897.0,69.0,1.7,13.5,507.0,634.41,509.83
2018,12,30,12,45,890.0,70.0,2.0,13.8,498.0,615.35,495.87
2018,12,30,13,0,883.0,71.0,2.3,14.1,489.0,593.58,479.25
2018,12,30,13,15,874.0,70.0,2.35,14.15,472.5,565.95,457.03
2018,12,30,13,30,865.0,69.0,2.4,14.2,456.0,537.75,433.85
2018,12,30,13,45,851.5,68.0,2.45,14.25,433.0,503.22,405.23
2018,12,30,14,0,838.0,67.0,2.5,14.3,410.0,467.08,374.66
2018,12,30,14,15,817.5,65.5,2.4,14.2,380.5,425.99,339.31
2018,12,30,14,30,797.0,64.0,2.3,14.1,351.0,384.28,302.69
2018,12,30,14,45,767.0,62.5,2.2,14.0,316.5,338.88,262.45
2018,12,30,15,0,737.0,61.0,2.1,13.9,282.0,294.23,222.14
2018,12,30,15,15,697.0,57.0,2.1,13.9,243.5,245.47,178.4
2018,12,30,15,30,657.0,53.0,2.1,13.9,205.0,199.08,136.73
2018,12,30,15,45,578.0,48.5,1.55,12.35,163.5,147.62,93.98
2018,12,30,16,0,499.0,44.0,1.0,10.8,122.0,103.57,59.62
2018,12,30,16,15,308.0,35.5,1.05,10.4,79.0,55.05,28.56
2018,12,30,16,30,117.0,27.0,1.1,10.0,36.0,24.84,8.56
2018,12,30,16,45,71.0,15.5,1.1,9.6,20.0,15.24,0.0
2018,12,30,17,0,25.0,4.0,1.1,9.2,4.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.15,9.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,12,31,7,15,19.5,3.5,3.9,4.95,4.0,0.0,0.0
2018,12,31,7,30,39.0,7.0,4.0,5.2,8.0,17.23,0.0
2018,12,31,7,45,177.0,19.0,4.1,5.45,35.0,86.8,5.26
2018,12,31,8,0,315.0,31.0,4.2,5.7,62.0,163.11,119.51
2018,12,31,8,15,369.5,41.5,4.35,6.25,95.0,208.33,166.22
2018,12,31,8,30,424.0,52.0,4.5,6.8,128.0,257.31,211.76
2018,12,31,8,45,535.5,55.5,4.65,7.3,175.5,327.95,274.48
2018,12,31,9,0,647.0,59.0,4.8,7.8,223.0,404.52,341.29
2018,12,31,9,15,746.5,54.5,5.0,8.35,271.5,468.06,396.45
2018,12,31,9,30,846.0,50.0,5.2,8.9,320.0,533.87,452.45
2018,12,31,9,45,866.0,52.5,5.4,9.45,354.0,568.09,481.21
2018,12,31,10,0,886.0,55.0,5.6,10.0,388.0,600.49,507.84
2018,12,31,10,15,901.0,56.0,5.65,10.35,416.0,625.87,528.25
2018,12,31,10,30,916.0,57.0,5.7,10.7,444.0,648.74,546.22
2018,12,31,10,45,926.0,58.0,5.75,11.05,465.5,665.66,559.09
2018,12,31,11,0,936.0,59.0,5.8,11.4,487.0,679.55,569.33
2018,12,31,11,15,941.5,60.0,5.8,11.6,501.5,687.35,574.55
2018,12,31,11,30,947.0,61.0,5.8,11.8,516.0,691.84,577.23
2018,12,31,11,45,949.0,61.5,5.8,12.0,522.5,690.13,575.12
2018,12,31,12,0,951.0,62.0,5.8,12.2,529.0,685.06,570.12
2018,12,31,12,15,947.5,63.5,5.75,12.3,528.0,674.3,560.52
2018,12,31,12,30,944.0,65.0,5.7,12.4,527.0,660.33,548.29
2018,12,31,12,45,936.5,66.5,5.7,12.45,518.0,640.83,531.76
2018,12,31,13,0,929.0,68.0,5.7,12.5,509.0,618.49,512.73
2018,12,31,13,15,921.5,67.0,5.7,12.5,492.5,590.7,489.22
2018,12,31,13,30,914.0,66.0,5.7,12.5,476.0,560.42,463.25
2018,12,31,13,45,901.5,65.0,5.7,12.5,452.5,525.29,432.85
2018,12,31,14,0,889.0,64.0,5.7,12.5,429.0,488.34,400.3
2018,12,31,14,15,870.5,62.0,5.55,12.35,398.5,446.12,362.76
2018,12,31,14,30,852.0,60.0,5.4,12.2,368.0,403.54,324.12
2018,12,31,14,45,826.5,57.5,5.25,12.05,332.5,356.51,281.12
2018,12,31,15,0,801.0,55.0,5.1,11.9,297.0,309.73,237.61
2018,12,31,15,15,763.5,51.5,5.1,11.9,257.5,259.29,190.93
2018,12,31,15,30,726.0,48.0,5.1,11.9,218.0,210.85,146.13
2018,12,31,15,45,427.0,48.0,2.9,12.9,143.0,122.3,79.46
2018,12,31,16,0,128.0,48.0,0.7,13.9,68.0,62.02,40.59
2018,12,31,16,15,88.0,38.0,0.7,13.5,50.0,41.95,25.4
2018,12,31,16,30,48.0,28.0,0.7,13.1,32.0,26.33,10.73
2018,12,31,16,45,34.5,16.0,0.7,12.7,18.0,15.73,0.0
2018,12,31,17,0,21.0,4.0,0.7,12.3,4.0,0.0,0.0
2018,12,31,17,15,10.5,2.0,0.7,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
